Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076425222,0.0,0.453076425222
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065281741,0.0,0.453065281741
 01/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054115082,0.0,0.453054115082
 01/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056985116,0.0,0.453056985116
 01/01  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078879165,0.0,0.453078879165
 01/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086741143,0.0,0.453086741143
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075332175,0.0,0.453075332175
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058250755,0.0,0.453058250755
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072464959,0.0,0.453072464959
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086583217,0.0,0.453086583217
 01/01  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056244052,0.0,0.453056244052
 01/01  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080008402,0.0,0.453080008402
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068873919,0.0,0.453068873919
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066862121,0.0,0.453066862121
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058592887,0.0,0.453058592887
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086161582,0.0,0.453086161582
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081102229,0.0,0.453081102229
 01/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076033629,0.0,0.453076033629
 01/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074216475,0.0,0.453074216475
 01/02  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,10.9167715391,10.4636860296,0.453085509525
 01/02  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.9177194871,12.4646021578,0.453117329279
 01/02  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.2033955245,5.75025192292,0.453143601587
 01/02  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.30575175194,3.85264355252,0.453108199414
 01/02  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.22191342304,2.76877854613,0.453134876909
 01/02  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.7073615105,2.25423109551,0.453130414995
 01/02  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,3.68472712872,3.23157235102,0.453154777696
 01/02  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.75428573032,1.30110904502,0.453176685301
 01/02  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.78651600071,0.900237175138,0.886278825571
 01/02  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.5062508334,1.05311465767,0.453136175735
 01/02  17:00:00,12.4690741146,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.30466101984,1.85149454156,0.453166478288
 01/02  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,6.37537310182,5.92225406773,0.453119034085
 01/02  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.81139312893,7.79139312893,0.02
 01/02  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.78369800472,8.330593171,0.453104833718
 01/02  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.57897282088,9.1258972373,0.453075583581
 01/02  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.0621916205,9.60912557582,0.453066044676
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061798572,0.0,0.453061798572
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305675995,0.0,0.45305675995
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087412142,0.0,0.453087412142
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082410271,0.0,0.453082410271
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084314006,0.0,0.453084314006
 01/03  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,13.7070315155,13.2539381138,0.453093401701
 01/03  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,14.9119963962,14.4589087343,0.453087661857
 01/03  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.64366056833,7.19054691932,0.453113649014
 01/03  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.89097164755,5.43783258044,0.453139067102
 01/03  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.16279761803,4.70969231431,0.453105303729
 01/03  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.48882933736,4.03566079945,0.453168537911
 01/03  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,5.41734912058,4.9641483579,0.453200762683
 01/03  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.8455897079,3.39244172601,0.453147981889
 01/03  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.60482115996,3.15167715308,0.453144006884
 01/03  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.68331130753,3.23017584386,0.453135463669
 01/03  17:00:00,12.4690741146,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.21428145719,3.32799539364,0.886286063541
 01/03  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,7.65916310567,7.20607191832,0.453091187351
 01/03  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.85395610347,8.83395610347,0.02
 01/03  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.57632008259,9.12324141283,0.453078669766
 01/03  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.0653265632,9.61223198061,0.453094582577
 01/03  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.2833691134,9.83029058868,0.45307852475
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072267596,0.0,0.453072267596
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067297207,0.0,0.453067297207
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062341423,0.0,0.453062341423
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057385702,0.0,0.453057385702
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059243968,0.0,0.453059243968
 01/04  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.6112101237,14.1581415819,0.453068541808
 01/04  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,15.6369718818,15.6169718818,0.02
 01/04  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.49578380311,8.04265753899,0.453126264118
 01/04  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.97690187876,6.09063818543,0.886263693324
 01/04  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.21668676753,4.7635439395,0.45314282803
 01/04  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.37344583943,3.92030207177,0.453143767657
 01/04  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,4.75829127123,4.30511405357,0.453177217661
 01/04  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.43287023218,1.97967394138,0.453196290799
 01/04  15:00:00,12.0876515725,2.18514425808,0.00241079119131,0.0,4.9500482616,4.9500482616,1.25588106617,0.802734134428,0.453146931743
 01/04  16:00:00,12.0864475869,2.18514425808,0.00120680566433,0.0,4.9500482616,4.9500482616,0.892061495827,0.43894923799,0.453112257837
 01/04  17:00:00,12.4690741146,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.40658349637,0.520273977764,0.886309518607
 01/04  18:00:00,9.98911773217,2.18514425808,0.000919850088691,0.0,2.750026812,2.750026812,3.85591400458,3.83591400458,0.02
 01/04  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.84899005332,6.39587165338,0.453118399935
 01/04  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.5285156228,7.07541843867,0.453097184127
 01/04  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.27737175739,7.82429882302,0.45307293437
 01/04  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.6606055421,8.20751028163,0.453095260475
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086945936,0.0,0.453086945936
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082051303,0.0,0.453082051303
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077160221,0.0,0.453077160221
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072265559,0.0,0.453072265559
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076635216,0.0,0.453076635216
 01/05  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.2208805631,13.7677956179,0.453084945168
 01/05  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,16.0875624525,16.0675624525,0.02
 01/05  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.4067235605,7.9536185037,0.453105056798
 01/05  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.80626122859,5.35310029224,0.453160936348
 01/05  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.11447166605,4.22816304424,0.886308621811
 01/05  12:00:00,12.0858110864,2.18514425808,0.000570305094227,0.0,4.9500482616,4.9500482616,3.84696365519,3.39380559984,0.453158055352
 01/05  13:00:00,11.5356123314,2.18514425808,0.000376912531838,0.0,4.9500482616,4.4000428992,4.44818629908,3.99500393947,0.453182359615
 01/05  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.42292354065,2.96974591401,0.453177626636
 01/05  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.88913952147,3.43598797655,0.453151544919
 01/05  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.20800688821,3.75485572879,0.453151159421
 01/05  17:00:00,12.4690741146,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.63825519942,4.18511340549,0.453141793927
 01/05  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,8.95916702911,8.50601628797,0.453150741146
 01/05  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.9616360616,10.5085388427,0.453097218955
 01/05  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.680791031,11.2277114382,0.453079592756
 01/05  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.5790938797,12.125993559,0.453100320669
 01/05  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,13.2320901701,12.7790119613,0.453078208803
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070074039,0.0,0.453070074039
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065223903,0.0,0.453065223903
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060382006,0.0,0.453060382006
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305554081,0.0,0.45305554081
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059908414,0.0,0.453059908414
 01/06  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,20.4574438992,20.0043755059,0.453068393243
 01/06  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,22.716137819,22.696137819,0.02
 01/06  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,13.6111997694,13.1581116165,0.453088152958
 01/06  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,9.84181323489,9.38865848656,0.453154748331
 01/06  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.84458500819,7.95829323861,0.886291769577
 01/06  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.70358125635,7.2504062919,0.453174964453
 01/06  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,8.36872011801,7.91557971414,0.45314040387
 01/06  14:00:00,12.0880830175,2.18514425808,0.00284223625034,0.0,4.9500482616,4.9500482616,6.71493109627,6.26176986033,0.453161235937
 01/06  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.59205662078,5.13892285933,0.453133761447
 01/06  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.5087370772,5.05560040161,0.45313667559
 01/06  17:00:00,12.4690741146,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.52914506922,6.07598199685,0.453163072371
 01/06  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,11.7293076843,11.276159196,0.453148488259
 01/06  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,13.9469653863,13.4938576474,0.453107738886
 01/06  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,14.4880625133,14.0349536299,0.453108883328
 01/06  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,15.0837066267,14.6306195707,0.453087055994
 01/06  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,15.6049579541,15.1518927111,0.45306524304
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057261464,0.0,0.453057261464
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088155436,0.0,0.453088155436
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083380978,0.0,0.453083380978
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078601607,0.0,0.453078601607
 01/07  06:00:00,4.7719103555,0.543094614985,0.000796972114507,0.0,0.2750026812,1.6500160872,0.606928718507,0.15384209345,0.453086625057
 01/07  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,21.7924782103,21.7724782103,0.02
 01/07  08:00:00,5.70283773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,24.2779669103,23.8248694806,0.453097429724
 01/07  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,19.996213102,19.5431084272,0.453104674718
 01/07  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,18.2576446933,17.8045207799,0.453123913407
 01/07  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,17.3534091102,16.900319779,0.453089331195
 01/07  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,16.7132867738,16.2601864089,0.453100364857
 01/07  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,17.3960863908,17.3760863908,0.02
 01/07  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,17.5973387815,17.1442477049,0.453091076573
 01/07  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,17.3662043262,16.9131330252,0.45307130095
 01/07  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,17.1853361826,16.7322588877,0.453077294921
 01/07  17:00:00,5.31900440342,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,17.4122041469,16.9590959237,0.453108223233
 01/07  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,17.9503982234,17.9303982234,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086918475,0.0,0.453086918475
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092923934,0.0,0.453092923934
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067788072,0.0,0.453067788072
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069833104,0.0,0.453069833104
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306276272,0.0,0.45306276272
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086715237,0.0,0.453086715237
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075919429,0.0,0.453075919429
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065095532,0.0,0.453065095532
 01/08  06:00:00,4.46423477131,0.235557134527,0.000658868375428,0.0,0.2750026812,1.6500160872,0.0404428724696,0.0204428724696,0.02
 01/08  07:00:00,4.83965406325,0.610404735632,0.0012305592107,0.0,0.2750026812,1.6500160872,0.516495302019,0.0634287578236,0.453066544196
 01/08  08:00:00,3.51908778398,0.826402348907,0.0,0.0,0.2750026812,1.6500160872,0.725910410667,0.272836018753,0.453074391914
 01/08  09:00:00,3.09715489837,1.17213612997,0.0,0.0,0.2750026812,1.6500160872,0.27500255964,0.25500255964,0.02
 01/08  10:00:00,2.54303784063,0.617466649038,0.000552423187291,0.0,0.2750026812,1.6500160872,0.572567595961,0.119486401552,0.453081194409
 01/08  11:00:00,2.397723945,0.4711236983,0.00158147829445,0.0,0.2750026812,1.6500160872,0.0405723035157,0.0205723035157,0.02
 01/08  12:00:00,2.64910157272,0.723092626047,0.000990178266654,0.0,0.2750026812,1.6500160872,0.656568562902,0.203477346779,0.453091216123
 01/08  13:00:00,2.8500228979,0.925004129496,0.0,0.0,0.2750026812,1.6500160872,0.588528592052,0.135434983432,0.453093608619
 01/08  14:00:00,2.57848501965,0.65346625125,0.0,0.0,0.2750026812,1.6500160872,0.136992438395,0.116992438395,0.02
 01/08  15:00:00,2.68276517079,0.756728827877,0.00101757450402,0.0,0.2750026812,1.6500160872,0.591458761296,0.138366514439,0.453092246857
 01/08  16:00:00,2.6890772384,0.764058469997,0.0,0.0,0.2750026812,1.6500160872,0.603262101114,0.150179363534,0.45308273758
 01/08  17:00:00,3.26380843282,0.954956331078,0.0,0.0,0.2750026812,1.6500160872,0.378709288538,0.358709288538,0.02
 01/08  18:00:00,5.45015941303,1.22214064463,0.0,0.0,0.2750026812,1.6500160872,1.07669360675,0.623604112917,0.453089493837
 01/08  19:00:00,5.45176229288,1.22374352447,0.0,0.0,0.2750026812,1.6500160872,1.14950598042,0.696421189614,0.453084790802
 01/08  20:00:00,5.47361856839,1.24559979999,0.0,0.0,0.2750026812,1.6500160872,0.73431685268,0.71431685268,0.02
 01/08  21:00:00,5.47522144824,1.24720267983,0.0,0.0,0.2750026812,1.6500160872,1.19925526656,0.746169622124,0.453085644441
 01/08  22:00:00,5.47361856839,1.24559979999,0.0,0.0,0.2750026812,1.6500160872,1.22955253575,0.776464647818,0.453087887928
 01/08  23:00:00,5.47522144824,1.24720267983,0.0,0.0,0.2750026812,1.6500160872,0.864319756532,0.844319756532,0.02
 01/08  24:00:00,5.47361856839,1.24559979999,0.0,0.0,0.2750026812,1.6500160872,1.34398893759,0.890900985964,0.453087951626
 01/09  01:00:00,5.97830849991,1.20028436911,0.0,0.0,0.2750026812,2.2000214496,1.111899693,0.658812321992,0.453087371012
 01/09  02:00:00,6.02362393079,1.24559979999,0.0,0.0,0.2750026812,2.2000214496,0.828859820508,0.808859820508,0.02
 01/09  03:00:00,6.02522681064,1.24720267983,0.0,0.0,0.2750026812,2.2000214496,1.52352370593,1.07043461647,0.453089089452
 01/09  04:00:00,6.02362393079,1.24559979999,0.0,0.0,0.2750026812,2.2000214496,1.68722349655,1.23413923723,0.453084259324
 01/09  05:00:00,6.02522681064,1.24720267983,0.0,0.0,0.2750026812,2.2000214496,1.32314909515,1.30314909515,0.02
 01/09  06:00:00,6.29862661199,1.24559979999,0.0,0.0,0.5500053624,2.2000214496,1.68820893472,1.23512092169,0.453088013037
 01/09  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,27.238172438,26.7851019391,0.453070498895
 01/09  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,25.0093354228,24.9893354228,0.02
 01/09  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,14.9864972942,14.5333732428,0.453124051405
 01/09  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,11.321942594,10.4356262484,0.886316345542
 01/09  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.41201214989,7.95886183494,0.453150314956
 01/09  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.58604935042,7.13289657323,0.45315277719
 01/09  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,7.91000782967,7.45681961067,0.453188219004
 01/09  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.04039665364,5.58726053044,0.453136123205
 01/09  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.56305931548,5.10992521384,0.453134101647
 01/09  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.74293280385,5.2898042599,0.453128543948
 01/09  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.77274361432,5.88643876905,0.886304845273
 01/09  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,10.5692535441,10.1161392113,0.453114332741
 01/09  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.9664988258,11.9464988258,0.02
 01/09  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.9381103177,12.4850345009,0.453075816813
 01/09  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,13.5239483786,13.070855689,0.453092689582
 01/09  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,13.6510777246,13.1980004838,0.453077240807
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071314169,0.0,0.453071314169
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066669441,0.0,0.453066669441
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062037691,0.0,0.453062037691
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057406513,0.0,0.453057406513
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059663915,0.0,0.453059663915
 01/10  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,18.6699497987,18.216880359,0.453069439684
 01/10  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,19.0003484175,18.9803484175,0.02
 01/10  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,10.3412597623,9.88813121248,0.453128549794
 01/10  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.19570325869,6.30938796582,0.886315292874
 01/10  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.64327071681,5.19012029861,0.453150418204
 01/10  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.23048744373,4.77733353432,0.453153909403
 01/10  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,5.74543175848,5.29224395837,0.453187800117
 01/10  14:00:00,12.0866853402,2.18514425808,0.00144455893956,0.0,4.9500482616,4.9500482616,4.41945100659,3.96631411895,0.453136887641
 01/10  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.7690233919,3.31588825934,0.453135132566
 01/10  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.31615511007,2.86302526923,0.453129840837
 01/10  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.20282818175,3.31650486452,0.886323317227
 01/10  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,8.83173932968,8.3786230875,0.453116242174
 01/10  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.6158331498,10.5958331498,0.02
 01/10  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.5589168569,11.1058390436,0.453077813335
 01/10  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.1169160951,11.6638212817,0.453094813442
 01/10  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.4233207906,11.970241374,0.45307941661
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073520734,0.0,0.453073520734
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306892573,0.0,0.45306892573
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064342787,0.0,0.453064342787
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059759947,0.0,0.453059759947
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062086579,0.0,0.453062086579
 01/11  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,17.3187313022,16.8656593807,0.453071921456
 01/11  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,18.4513883898,18.4313883898,0.02
 01/11  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,10.9058207002,10.4526948396,0.453125860586
 01/11  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.30157195435,7.41526063271,0.886311321645
 01/11  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.87745700144,6.4243033523,0.453153649146
 01/11  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.76144179322,5.30828397891,0.453157814304
 01/11  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,6.31457443351,5.86138250856,0.453191924953
 01/11  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.89030753876,4.4371662049,0.453141333866
 01/11  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.58831401626,4.13517419232,0.453139823936
 01/11  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.68934723786,4.23621405008,0.453133187788
 01/11  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.46962515833,4.58330653574,0.886318622586
 01/11  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,9.40435967852,8.95123791675,0.453121761773
 01/11  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.0125582513,10.9925582513,0.02
 01/11  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.9206058838,11.4675225399,0.453083343929
 01/11  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.6453910384,12.1922905948,0.453100443619
 01/11  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,13.0219135053,12.5688284681,0.453085037185
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079142981,0.0,0.453079142981
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307459819,0.0,0.45307459819
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070063661,0.0,0.453070063661
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065527984,0.0,0.453065527984
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067936762,0.0,0.453067936762
 01/12  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,18.6097952443,18.1567174337,0.45307781056
 01/12  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,18.2630505461,18.2430505461,0.02
 01/12  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.9224188012,8.03613942972,0.886279371482
 01/12  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.95933322609,4.50617150291,0.453161723179
 01/12  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.35761260177,3.90445134123,0.453161260537
 01/12  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.47011247622,3.0169469863,0.453165489921
 01/12  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,3.84443308627,3.39123228319,0.453200803087
 01/12  14:00:00,12.0863760671,2.18514425808,0.0011352857833,0.0,4.9500482616,4.9500482616,2.60691215667,2.15376281327,0.453149343402
 01/12  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.8522962836,1.39913886153,0.453157422065
 01/12  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.43168092553,0.978537739141,0.453143186387
 01/12  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.30781115842,1.42148716834,0.886323990082
 01/12  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,6.76650942277,6.31338709401,0.453122328768
 01/12  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.46463878965,9.44463878965,0.02
 01/12  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.3324175535,9.87930307531,0.453114478186
 01/12  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.3881735538,9.93506404956,0.453109504256
 01/12  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.4764041125,10.0233100857,0.453094026871
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088106874,0.0,0.453088106874
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083615601,0.0,0.453083615601
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079131908,0.0,0.453079131908
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074645031,0.0,0.453074645031
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077152346,0.0,0.453077152346
 01/13  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,13.2687594708,12.8156724238,0.45308704694
 01/13  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,14.3644179982,13.9113352208,0.453082777373
 01/13  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.51915864567,6.06601655944,0.453142086231
 01/13  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.85427627707,3.40113544942,0.453140827656
 01/13  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.72122424698,2.26808386002,0.453140386964
 01/13  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.47361255853,2.02043741837,0.453175140167
 01/13  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,3.24177274649,2.78863761905,0.453135127441
 01/13  14:00:00,12.0875672465,2.18514425808,0.00232646521176,0.0,4.9500482616,4.9500482616,1.9685444867,1.51538356041,0.453160926291
 01/13  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.64843024768,1.19527044973,0.453159797951
 01/13  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.84598691442,0.959734602163,0.886252312258
 01/13  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.26235078826,0.809188219737,0.453162568519
 01/13  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,5.3305341795,4.87741714976,0.453117029743
 01/13  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.10540957241,7.08540957241,0.02
 01/13  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.81939589962,8.36629126345,0.453104636173
 01/13  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.433380199,9.98030344594,0.453076753078
 01/13  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,11.3275288666,10.8744604913,0.453068375297
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306471377,0.0,0.45306471377
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060250326,0.0,0.453060250326
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055805553,0.0,0.453055805553
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308710411,0.0,0.45308710411
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089732578,0.0,0.453089732578
 01/14  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,18.7748323142,18.3217698827,0.453062431416
 01/14  08:00:00,5.70283773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,20.5039875365,20.4839875365,0.02
 01/14  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,15.3779051687,14.9248065189,0.453098649758
 01/14  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,12.9290686629,12.475956264,0.453112398878
 01/14  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,11.9071940262,11.4540789786,0.453115047598
 01/14  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,11.6044574943,11.151368591,0.453088903297
 01/14  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,12.4879368294,12.0348507865,0.453086042865
 01/14  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,12.532120612,12.0790438386,0.453076773458
 01/14  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,12.4085803063,12.3885803063,0.02
 01/14  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,13.5579891268,13.1048837782,0.453105348645
 01/14  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,14.7003470976,14.2472554538,0.453091643852
 01/14  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,16.7398441353,16.2867611229,0.453083012398
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070980798,0.0,0.453070980798
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078928271,0.0,0.453078928271
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088800684,0.0,0.453088800684
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084268194,0.0,0.453084268194
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.46398010599,0.235557134527,0.000404203064077,0.0,0.2750026812,1.6500160872,0.475187236187,0.022114636862,0.453072599325
 01/15  03:00:00,5.05577298654,0.826402348907,0.00135186923335,0.0,0.2750026812,1.6500160872,0.588276925597,0.135214877863,0.453062047734
 01/15  04:00:00,5.12642032174,0.898401553331,0.0,0.0,0.2750026812,1.6500160872,0.414593030713,0.394593030713,0.02
 01/15  05:00:00,5.18902250011,0.961003731709,0.0,0.0,0.2750026812,1.6500160872,0.890998337873,0.437910339793,0.45308799808
 01/15  06:00:00,5.24371609855,1.01569733014,0.0,0.0,0.2750026812,1.6500160872,0.99824111077,0.97824111077,0.02
 01/15  07:00:00,5.42361405374,1.19559528533,0.0,0.0,0.2750026812,1.6500160872,1.70512491366,1.2520306701,0.453094243565
 01/15  08:00:00,3.85500248623,1.16231705116,0.0,0.0,0.2750026812,1.6500160872,1.81317289348,1.36009373564,0.453079157838
 01/15  09:00:00,3.02677743229,1.10175866388,0.0,0.0,0.2750026812,1.6500160872,0.837382151784,0.817382151784,0.02
 01/15  10:00:00,2.82342032174,0.898401553331,0.0,0.0,0.2750026812,1.6500160872,1.0908099152,0.637729314301,0.453080600903
 01/15  11:00:00,2.88602250011,0.961003731709,0.0,0.0,0.2750026812,1.6500160872,0.951991675961,0.498916221242,0.45307545472
 01/15  12:00:00,2.82342032174,0.898401553331,0.0,0.0,0.2750026812,1.6500160872,0.50034609631,0.48034609631,0.02
 01/15  13:00:00,2.88602250011,0.961003731709,0.0,0.0,0.2750026812,1.6500160872,0.776745487654,0.323668125949,0.453077361705
 01/15  14:00:00,2.82342032174,0.898401553331,0.0,0.0,0.2750026812,1.6500160872,0.828923077859,0.37585188492,0.45307119294
 01/15  15:00:00,2.68409213817,0.759073369766,0.0,0.0,0.2750026812,1.6500160872,0.248351465091,0.228351465091,0.02
 01/15  16:00:00,2.55417983914,0.629161070741,0.0,0.0,0.2750026812,1.6500160872,0.913409089419,0.460318793492,0.453090295928
 01/15  17:00:00,2.54947189687,0.624453128471,0.0,0.0,0.2750026812,1.6500160872,0.972643065794,0.519564467789,0.453078598005
 01/15  18:00:00,5.09276526141,0.864746493008,0.0,0.0,0.2750026812,1.6500160872,0.881511723333,0.861511723333,0.02
 01/15  19:00:00,5.37669574301,1.14867697461,0.0,0.0,0.2750026812,1.6500160872,1.55505683296,1.10197117596,0.453085656995
 01/15  20:00:00,5.37274145304,1.14472268464,0.0,0.0,0.2750026812,1.6500160872,1.65316197863,1.20007481551,0.453087163115
 01/15  21:00:00,5.5057210975,1.2777023291,0.0,0.0,0.2750026812,1.6500160872,1.17552624443,1.15552624443,0.02
 01/15  22:00:00,5.40793018608,1.17991141768,0.0,0.0,0.2750026812,1.6500160872,1.60441630344,1.15134628394,0.453070019494
 01/15  23:00:00,5.54090983055,1.31289106214,0.0,0.0,0.2750026812,1.6500160872,1.84678436625,1.39369429029,0.453090075966
 01/15  24:00:00,5.40793018608,1.17991141768,0.0,0.0,0.2750026812,1.6500160872,1.38505540437,1.36505540437,0.02
 01/16  01:00:00,5.54090983055,1.31289106214,0.0,0.0,0.2750026812,1.6500160872,2.22904934783,1.77599516966,0.45305417817
 01/16  02:00:00,5.40793018608,1.17991141768,0.0,0.0,0.2750026812,1.6500160872,2.27739024056,1.82431159216,0.453078648406
 01/16  03:00:00,5.54090983055,1.31289106214,0.0,0.0,0.2750026812,1.6500160872,2.33166453087,2.31166453087,0.02
 01/16  04:00:00,5.40793018608,1.17991141768,0.0,0.0,0.2750026812,1.6500160872,2.49873239301,2.04564469958,0.453087693429
 01/16  05:00:00,5.54090983055,1.31289106214,0.0,0.0,0.2750026812,1.6500160872,3.03479818131,2.5817406,0.453057581313
 01/16  06:00:00,5.40793018608,1.17991141768,0.0,0.0,0.2750026812,1.6500160872,2.17404650031,2.15404650031,0.02
 01/16  07:00:00,5.54090983055,1.31289106214,0.0,0.0,0.2750026812,1.6500160872,2.98236307861,2.52927341147,0.453089667143
 01/16  08:00:00,3.87259685275,1.17991141768,0.0,0.0,0.2750026812,1.6500160872,2.47838191294,2.45838191294,0.02
 01/16  09:00:00,2.82490364582,0.89988487742,0.0,0.0,0.2750026812,1.6500160872,1.76289101426,1.30980514077,0.453085873495
 01/16  10:00:00,2.55425527312,0.629236504714,0.0,0.0,0.2750026812,1.6500160872,1.22820181798,0.77511221166,0.453089606319
 01/16  11:00:00,2.54956618934,0.624547420937,0.0,0.0,0.2750026812,1.6500160872,0.509093804101,0.489093804101,0.02
 01/16  12:00:00,2.47090925489,0.545098853905,0.000791632582977,0.0,0.2750026812,1.6500160872,0.821870705534,0.368785493693,0.453085211841
 01/16  13:00:00,2.37136830989,0.445053765877,0.00129577560903,0.0,0.2750026812,1.6500160872,0.667707353979,0.214619514048,0.453087839931
 01/16  14:00:00,2.2130155861,0.287996817699,0.0,0.0,0.2750026812,1.6500160872,0.162918400469,0.142918400469,0.02
 01/16  15:00:00,2.17701598389,0.251997215487,0.0,0.0,0.2750026812,1.6500160872,0.557810750318,0.104726309316,0.453084441002
 01/16  16:00:00,2.14101638168,0.215997613274,0.0,0.0,0.2750026812,1.6500160872,0.545083610827,0.0919933617893,0.453090249038
 01/16  17:00:00,2.16501611649,0.239997348082,0.0,0.0,0.2750026812,1.6500160872,0.15376482655,0.13376482655,0.02
 01/16  18:00:00,4.6777364734,0.449717704996,0.0,0.0,0.2750026812,1.6500160872,0.716056808781,0.262977467736,0.453079341046
 01/16  19:00:00,4.78518063472,0.557161866316,0.0,0.0,0.2750026812,1.6500160872,0.831652198849,0.378577965048,0.453074233801
 01/16  20:00:00,5.12765428513,0.898410982578,0.00122453415218,0.0,0.2750026812,1.6500160872,0.534530012074,0.514530012074,0.02
 01/16  21:00:00,5.08805731914,0.860038550737,0.0,0.0,0.2750026812,1.6500160872,0.935906084153,0.482824739567,0.453081344586
 01/16  22:00:00,5.16007538206,0.932056613655,0.0,0.0,0.2750026812,1.6500160872,1.09951109435,0.646426367822,0.45308472653
 01/16  23:00:00,5.12171237946,0.893693611061,0.0,0.0,0.2750026812,1.6500160872,0.557307764182,0.537307764182,0.02
 01/16  24:00:00,5.16007538206,0.932056613655,0.0,0.0,0.2750026812,1.6500160872,1.02539590205,0.572323401996,0.453072500052
 01/17  01:00:00,5.63806268154,0.860038550737,0.0,0.0,0.2750026812,2.2000214496,0.882634687012,0.429543552891,0.453091134121
 01/17  02:00:00,5.71008074446,0.932056613655,0.0,0.0,0.2750026812,2.2000214496,0.554521245841,0.534521245841,0.02
 01/17  03:00:00,5.67171774186,0.893693611061,0.0,0.0,0.2750026812,2.2000214496,0.955879358717,0.502799145267,0.453080213449
 01/17  04:00:00,5.74373580478,0.965711673979,0.0,0.0,0.2750026812,2.2000214496,1.20233795504,0.749255744613,0.453082210428
 01/17  05:00:00,5.67171774186,0.893693611061,0.0,0.0,0.2750026812,2.2000214496,0.789889815815,0.769889815815,0.02
 01/17  06:00:00,6.01873848598,0.965711673979,0.0,0.0,0.5500053624,2.2000214496,1.46159712859,1.00851747967,0.453079648923
 01/17  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,26.454877028,26.0018075677,0.453069460342
 01/17  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,25.32298248,25.30298248,0.02
 01/17  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,13.6799501167,13.2268256986,0.453124418034
 01/17  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.76555961877,7.87924720065,0.886312418119
 01/17  11:00:00,12.0857238689,2.18514425808,0.000483087596451,0.0,4.9500482616,4.9500482616,5.09817182332,4.64501513576,0.453156687559
 01/17  12:00:00,12.0863761513,2.18514425808,0.0011353700188,0.0,4.9500482616,4.9500482616,3.03252120968,2.57934171025,0.453179499426
 01/17  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,2.51562221023,2.06242442691,0.453197783324
 01/17  14:00:00,12.0916595467,2.18514425808,0.00641876538255,0.0,4.9500482616,4.9500482616,1.18351549598,0.730367031424,0.453148464556
 01/17  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.08022334021,0.62707501229,0.45314832792
 01/17  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.11089958583,0.657754699719,0.453144886113
 01/17  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.59638166003,0.71007274767,0.886308912359
 01/17  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,3.77574887575,3.3226140109,0.453134864849
 01/17  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.64793617434,5.62793617434,0.02
 01/17  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.56281292678,6.1097160874,0.45309683938
 01/17  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.56237443469,6.10925985806,0.453114576632
 01/17  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.35988900525,5.90682762493,0.453061380323
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057952398,0.0,0.453057952398
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089394826,0.0,0.453089394826
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085119629,0.0,0.453085119629
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080840313,0.0,0.453080840313
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083630286,0.0,0.453083630286
 01/18  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,6.53531215272,6.08221835846,0.45309379426
 01/18  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.51715395801,6.06406359787,0.453090360134
 01/18  09:00:00,12.0914516402,2.18514425808,0.00621085890915,0.0,4.9500482616,4.9500482616,1.13592021282,0.682799880018,0.453120332801
 01/18  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.560564779691,0.10741393775,0.453150841941
 01/18  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453151494063,0.0,0.453151494063
 01/18  12:00:00,12.0885183836,2.18514425808,0.00327760230479,0.0,4.9500482616,4.9500482616,0.453154309223,0.0,0.453154309223
 01/18  13:00:00,11.5865500916,2.18514425808,0.05131467274,0.0,4.9500482616,4.4000428992,0.453207394663,0.0,0.453207394663
