Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  14:00:00,12.3431333928,2.18514425808,0.25789261154,0.0,4.9500482616,4.9500482616,0.453176972703,0.0,0.453176972703
 01/18  15:00:00,12.3863490991,2.18514425808,0.301108317811,0.0,4.9500482616,4.9500482616,0.886288573363,0.0,0.886288573363
 01/18  16:00:00,12.3554027691,2.18514425808,0.270161987796,0.0,4.9500482616,4.9500482616,0.453136936043,0.0,0.453136936043
 01/18  17:00:00,12.1944139041,2.18514425808,0.109173122846,0.0,4.9500482616,4.9500482616,0.453159713893,0.0,0.453159713893
 01/18  18:00:00,9.98931533689,2.18514425808,0.00111745480463,0.0,2.750026812,2.750026812,0.552098899206,0.0989624531155,0.453136446091
 01/18  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.638330975947,0.185222838412,0.453108137535
 01/18  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.56986997311,0.54986997311,0.02
 01/18  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.68173767223,1.22864086001,0.453096812217
 01/18  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.50808266849,2.05499423,0.453088438483
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084816819,0.0,0.453084816819
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080559538,0.0,0.453080559538
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076312739,0.0,0.453076312739
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307207077,0.0,0.45307207077
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071147983,0.0,0.453071147983
 01/19  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.55830881164,5.1052250866,0.453083725034
 01/19  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.22696914633,8.77384946186,0.45311968447
 01/19  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.54525342402,2.0921031302,0.453150293824
 01/19  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.20842100934,0.755271830892,0.453149178453
 01/19  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.857841999028,0.404692404709,0.453149594319
 01/19  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.775515178832,0.322366355239,0.453148823593
 01/19  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.13416408271,0.68098547691,0.4531786058
 01/19  14:00:00,12.0902198536,2.18514425808,0.00497907231708,0.0,4.9500482616,4.9500482616,1.05927421209,0.172985561576,0.886288650512
 01/19  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.652250611856,0.199107732181,0.453142879674
 01/19  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.669974913217,0.216828452049,0.453146461168
 01/19  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.766630072844,0.31355740854,0.453072664304
 01/19  18:00:00,9.60436454875,2.18514425808,0.0,0.0,2.750026812,2.750026812,3.98535249787,3.53223817008,0.453114327786
 01/19  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.00680369186,5.55369073109,0.453112960772
 01/19  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.84080009113,5.82080009113,0.02
 01/19  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.57052392088,6.11744330314,0.453080617741
 01/19  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.36288681553,5.90980664114,0.453080174394
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078547499,0.0,0.453078547499
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074314367,0.0,0.453074314367
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070099187,0.0,0.453070099187
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065883213,0.0,0.453065883213
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061667472,0.0,0.453061667472
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.26574534341,4.81266905305,0.453076290354
 01/20  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.22809923538,4.77499695944,0.453102275932
 01/20  09:00:00,12.0910752931,2.18514425808,0.00583451183582,0.0,4.9500482616,4.9500482616,0.714197063768,0.261075657946,0.453121405822
 01/20  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.640295905849,0.18714689874,0.45314900711
 01/20  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.470287868438,0.0171696890711,0.453118179367
 01/20  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453182524332,0.0,0.453182524332
 01/20  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.453186539538,0.0,0.453186539538
 01/20  14:00:00,12.105161208,2.18514425808,0.0199204267066,0.0,4.9500482616,4.9500482616,0.886354539709,0.0,0.886354539709
 01/20  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45311722688,0.0,0.45311722688
 01/20  16:00:00,12.1079499809,2.18514425808,0.0227091996352,0.0,4.9500482616,4.9500482616,0.453121730729,0.0,0.453121730729
 01/20  17:00:00,12.0874607653,2.18514425808,0.00221998397147,0.0,4.9500482616,4.9500482616,0.45315750778,0.0,0.45315750778
 01/20  18:00:00,9.60833741332,2.18514425808,0.00397286457402,0.0,2.750026812,2.750026812,0.594742672877,0.14161229528,0.453130377597
 01/20  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.02623798068,0.57314040463,0.453097576054
 01/20  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.43889820624,1.41889820624,0.02
 01/20  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.87997204045,2.42685893119,0.453113109256
 01/20  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.48785146181,2.03477626927,0.453075192538
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307480168,0.0,0.45307480168
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070594936,0.0,0.453070594936
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066412271,0.0,0.453066412271
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062229094,0.0,0.453062229094
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058046946,0.0,0.453058046946
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  07:00:00,7.24685673192,2.18514425808,0.00868566184071,0.0,0.5500053624,2.2000214496,2.60737916879,2.15430768239,0.453071486392
 01/21  08:00:00,5.31900440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,4.11294869965,3.65985059165,0.453098108001
 01/21  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,2.04031550744,1.58722056043,0.453094947012
 01/21  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.49191380483,0.47191380483,0.02
 01/21  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.583232457329,0.130130393225,0.453102064104
 01/21  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.65892430978,0.205796291862,0.453128017918
 01/21  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,2.37662395252,1.92354325599,0.453080696532
 01/21  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.12091676901,2.66779651896,0.45312025005
 01/21  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.14585939391,2.69276860259,0.453090791318
 01/21  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.10979554244,3.08979554244,0.02
 01/21  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.31805234996,3.86495572648,0.453096623484
 01/21  18:00:00,6.02932969315,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,5.96184655319,5.50876706408,0.45307948911
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087921459,0.0,0.453087921459
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309476064,0.0,0.45309476064
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076359346,0.0,0.453076359346
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067808969,0.0,0.453067808969
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058390254,0.0,0.453058390254
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308301826,0.0,0.45308301826
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072673093,0.0,0.453072673093
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307394365,0.0,0.45307394365
 01/22  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064386596,0.0,0.453064386596
 01/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054003899,0.0,0.453054003899
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080104887,0.0,0.453080104887
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078808937,0.0,0.453078808937
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086709606,0.0,0.453086709606
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077146152,0.0,0.453077146152
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084732022,0.0,0.453084732022
 01/22  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308608397,0.0,0.45308608397
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062103268,0.0,0.453062103268
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086701307,0.0,0.453086701307
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054176198,0.0,0.453054176198
 01/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078469108,0.0,0.453078469108
 01/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075480203,0.0,0.453075480203
 01/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071357917,0.0,0.453071357917
 01/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067234833,0.0,0.453067234833
 01/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307897936,0.0,0.45307897936
 01/23  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,17.4222201054,17.4022201054,0.02
 01/23  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,17.3453543091,16.8922773562,0.453076952931
 01/23  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.97373382189,8.52061219138,0.453121630504
 01/23  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.25995334653,5.8068065879,0.453146758623
 01/23  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.22693498143,3.77378897518,0.453146006246
 01/23  12:00:00,12.08686517,2.18514425808,0.00162438871009,0.0,4.9500482616,4.9500482616,2.22284742499,1.76966445651,0.453182968472
 01/23  13:00:00,11.5366751895,2.18514425808,0.00143977062393,0.0,4.9500482616,4.4000428992,2.75612034345,1.86974748522,0.886372858232
 01/23  14:00:00,12.0901674349,2.18514425808,0.00492665364486,0.0,4.9500482616,4.9500482616,1.09034323195,0.637179459111,0.453163772841
 01/23  15:00:00,12.0943609779,2.18514425808,0.00912019661935,0.0,4.9500482616,4.9500482616,0.760249045704,0.307125945261,0.453123100443
 01/23  16:00:00,12.0865714197,2.18514425808,0.00133063845111,0.0,4.9500482616,4.9500482616,0.56584867237,0.112718548483,0.453130123887
 01/23  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.501919241814,0.0487481162843,0.45317112553
 01/23  18:00:00,9.60626077846,2.18514425808,0.00189622970665,0.0,2.750026812,2.750026812,2.19797743181,1.74484360604,0.453133825767
 01/23  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.11157177359,4.65844702874,0.453124744849
 01/23  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.29304591602,5.83994310795,0.453102808067
 01/23  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.07736948837,7.6242626036,0.453106884776
 01/23  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.23687151668,9.21687151668,0.02
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088851371,0.0,0.453088851371
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082532359,0.0,0.453082532359
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078442948,0.0,0.453078442948
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074349283,0.0,0.453074349283
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070254235,0.0,0.453070254235
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079957526,0.0,0.453079957526
 01/24  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,12.561960265,12.541960265,0.02
 01/24  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,15.0959907017,14.6428740565,0.453116645221
 01/24  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.564460193,5.11131722599,0.453142967016
 01/24  10:00:00,12.0859975975,2.18514425808,0.00075681621505,0.0,4.9500482616,4.9500482616,2.11923972505,1.66607621815,0.453163506898
 01/24  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.11490979693,0.661753720196,0.453156076732
 01/24  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.17457829674,0.288308118063,0.886270178679
 01/24  13:00:00,11.5357388539,2.18514425808,0.000503435055832,0.0,4.9500482616,4.4000428992,0.92402000703,0.470836546542,0.453183460487
 01/24  14:00:00,12.091461771,2.18514425808,0.00622098971212,0.0,4.9500482616,4.9500482616,0.461311163245,0.00812235482093,0.453188808424
 01/24  15:00:00,12.144237886,2.18514425808,0.0589971047024,0.0,4.9500482616,4.9500482616,0.45310847457,0.0,0.45310847457
 01/24  16:00:00,12.1201317271,2.18514425808,0.0348909457975,0.0,4.9500482616,4.9500482616,0.45314324775,0.0,0.45314324775
 01/24  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45314489241,0.0,0.45314489241
 01/24  18:00:00,9.60436454875,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.0606158179,0.607478011204,0.4531378067
 01/24  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.99734181197,1.54422295015,0.453118861818
 01/24  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.3321035272,2.87900278592,0.453100741284
 01/24  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.31166529585,3.85858589433,0.453079401519
 01/24  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.3835351157,4.3635351157,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097947757,0.0,0.453097947757
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087380842,0.0,0.453087380842
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083318085,0.0,0.453083318085
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079252989,0.0,0.453079252989
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075185517,0.0,0.453075185517
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530828318,0.0,0.4530828318
 01/25  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.96549187796,5.94549187796,0.02
 01/25  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.06057969054,8.60747450188,0.453105188667
 01/25  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.99315052372,2.54000658869,0.453143935031
 01/25  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.81284600951,1.35974159837,0.453104411135
 01/25  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.76904663132,0.882806694761,0.886239936558
 01/25  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.04330211165,0.590121691948,0.453180419704
 01/25  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,2.11053645733,1.65738618442,0.453150272907
 01/25  14:00:00,12.0877616222,2.18514425808,0.00252084094117,0.0,4.9500482616,4.9500482616,0.966806875698,0.513630843258,0.453176032439
 01/25  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.892977106904,0.439825042585,0.453152064319
 01/25  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.0041558241,0.551056001024,0.453099823072
 01/25  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.05052191577,0.597404833454,0.453117082314
 01/25  18:00:00,9.60436454875,2.18514425808,0.0,0.0,2.750026812,2.750026812,4.32283249908,3.86966600162,0.453166497458
 01/25  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.39418776898,5.94107281975,0.453114949228
 01/25  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.89091702132,6.43781751965,0.453099501667
 01/25  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.49155097861,7.03847345816,0.453077520452
 01/25  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.7876535035,7.33459011111,0.453063392397
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058174145,0.0,0.453058174145
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089892441,0.0,0.453089892441
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085857079,0.0,0.453085857079
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081817982,0.0,0.453081817982
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087353886,0.0,0.453087353886
 01/26  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,11.3956455038,10.9425859722,0.453059531627
 01/26  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.9894469136,12.9694469136,0.02
 01/26  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.51667060631,5.06354976443,0.453120841872
 01/26  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.50053976655,2.61423108597,0.886308680582
 01/26  11:00:00,12.0862934184,2.18514425808,0.00105263715266,0.0,4.9500482616,4.9500482616,2.84864653197,2.39549521888,0.453151313093
 01/26  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.73734798116,2.28418951729,0.453158463862
 01/26  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,3.48878792368,3.03559165955,0.453196264133
 01/26  14:00:00,12.0868006241,2.18514425808,0.00155984283596,0.0,4.9500482616,4.9500482616,2.34018760029,1.88703917442,0.453148425867
 01/26  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.87160891789,1.41845903252,0.453149885371
 01/26  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.82602320587,1.37287605072,0.453147155144
 01/26  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.47284555815,1.58652839669,0.88631716145
 01/26  18:00:00,9.60436454875,2.18514425808,0.0,0.0,2.750026812,2.750026812,6.66402928845,6.21091428101,0.453115007442
 01/26  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.35592784507,9.33592784507,0.02
 01/26  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.7968523621,10.3437483383,0.453104023779
 01/26  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,11.8170735544,11.363996383,0.453077171399
 01/26  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.3773089841,11.9242393254,0.453069658708
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066445291,0.0,0.453066445291
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062413342,0.0,0.453062413342
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058391786,0.0,0.453058391786
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090139823,0.0,0.453090139823
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093305556,0.0,0.453093305556
 01/27  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,17.7810631555,17.3279965837,0.453066571807
 01/27  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,19.9160148442,19.4629121787,0.453102665556
 01/27  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,9.97889057505,9.52574096657,0.453149608481
 01/27  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.38049912427,5.92733326007,0.453165864204
 01/27  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.53485683009,5.08168903964,0.453167790445
 01/27  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.95614576345,4.50296221895,0.453183544507
 01/27  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,5.59402562988,5.14081871469,0.453206915184
 01/27  14:00:00,12.0868054012,2.18514425808,0.00156461993028,0.0,4.9500482616,4.9500482616,4.55649417559,3.67015148606,0.88634268953
 01/27  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.92946230536,2.47632578501,0.453136520347
 01/27  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.40589760123,1.95275595073,0.453141650504
 01/27  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.52704411073,2.07386944253,0.453174668199
 01/27  18:00:00,9.60470844999,2.18514425808,0.000343901245229,0.0,2.750026812,2.750026812,7.08115056219,6.62802263753,0.453127924659
 01/27  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.0340905627,10.5809798422,0.45311072054
 01/27  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.4073515252,11.3873515252,0.02
 01/27  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.002919973,11.5498423086,0.453077664392
 01/27  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.411288761,11.9582109953,0.453077765714
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076408525,0.0,0.453076408525
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072394028,0.0,0.453072394028
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068391921,0.0,0.453068391921
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064389705,0.0,0.453064389705
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060388256,0.0,0.453060388256
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,19.1461119832,18.6930366259,0.453075357292
 01/28  08:00:00,5.31900440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,20.5324129587,20.0793266421,0.453086316555
 01/28  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,14.0781451808,14.0581451808,0.02
 01/28  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,11.2184889208,10.7653735051,0.453115415717
 01/28  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,9.90488340098,9.45176730595,0.45311609503
 01/28  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,9.37749616851,8.92436514504,0.453131023462
 01/28  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,10.0078098364,9.55468799361,0.453121842747
 01/28  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,9.18921724658,8.73612778839,0.453089458185
 01/28  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,8.18016588916,8.16016588916,0.02
 01/28  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,8.78389616446,8.33079199216,0.453104172299
 01/28  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,9.74223501159,9.28912446196,0.453110549627
 01/28  18:00:00,6.02932969315,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,12.121365941,11.6682776613,0.453088279605
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096639396,0.0,0.453096639396
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066274229,0.0,0.453066274229
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082388467,0.0,0.453082388467
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075662098,0.0,0.453075662098
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065683936,0.0,0.453065683936
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055438158,0.0,0.453055438158
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080241381,0.0,0.453080241381
 01/29  06:00:00,4.30001797283,0.0719992044247,0.0,0.0,0.2750026812,1.6500160872,0.453083891048,0.0,0.453083891048
 01/29  07:00:00,4.85724338891,0.624500274704,0.00472434579762,0.0,0.2750026812,1.6500160872,0.160109028139,0.140109028139,0.02
 01/29  08:00:00,2.96965090102,0.655801363892,0.00499743539509,0.0,0.2750026812,1.6500160872,0.592207772517,0.139134194892,0.453073577624
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090660562,0.0,0.453090660562
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088939309,0.0,0.453088939309
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088787998,0.0,0.453088787998
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099288771,0.0,0.453099288771
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067853818,0.0,0.453067853818
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081957682,0.0,0.453081957682
 01/29  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083457349,0.0,0.453083457349
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071395642,0.0,0.453071395642
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061134004,0.0,0.453061134004
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063457786,0.0,0.453063457786
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089272007,0.0,0.453089272007
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086017846,0.0,0.453086017846
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082058072,0.0,0.453082058072
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078095525,0.0,0.453078095525
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,20.814896897,20.3618033581,0.453093538934
 01/30  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,17.854161356,17.4010613534,0.453100002603
 01/30  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.30445122881,6.85129303188,0.453158196931
 01/30  10:00:00,12.0861992087,2.18514425808,0.000958427442819,0.0,4.9500482616,4.9500482616,3.45563160006,3.00247743297,0.453154167091
 01/30  11:00:00,12.0874556348,2.18514425808,0.00221485351644,0.0,4.9500482616,4.9500482616,1.7334084655,1.28025392498,0.453154540516
 01/30  12:00:00,12.0857109242,2.18514425808,0.000470142955573,0.0,4.9500482616,4.9500482616,1.02274994151,0.569583698219,0.453166243287
 01/30  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.31258796413,0.426237784471,0.886350179657
 01/30  14:00:00,12.0982793434,2.18514425808,0.0130385621174,0.0,4.9500482616,4.9500482616,0.453144118973,0.0,0.453144118973
 01/30  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453104386499,0.0,0.453104386499
 01/30  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453111085973,0.0,0.453111085973
 01/30  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453153447212,0.0,0.453153447212
 01/30  18:00:00,9.22053121542,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.630408513171,0.17728364989,0.453124863281
 01/30  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.0906205764,0.637511716491,0.453108859909
 01/30  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.33633509346,0.883248750532,0.453086342924
 01/30  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.87007675774,1.41696334646,0.453113411278
 01/30  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.65990708701,1.63990708701,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072889504,0.0,0.453072889504
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068502082,0.0,0.453068502082
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064552787,0.0,0.453064552787
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306060326,0.0,0.45306060326
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056655286,0.0,0.453056655286
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066512715,0.0,0.453066512715
 01/31  07:00:00,7.23874505469,2.18514425808,0.000573984603897,0.0,0.5500053624,2.2000214496,3.86707766888,3.84707766888,0.02
 01/31  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.13905051823,4.68594710844,0.453103409797
 01/31  09:00:00,12.1003302702,2.18514425808,0.0150894888828,0.0,4.9500482616,4.9500482616,0.598182351274,0.145031791926,0.453150559349
 01/31  10:00:00,12.1102957561,2.18514425808,0.0250549747678,0.0,4.9500482616,4.9500482616,0.453160543947,0.0,0.453160543947
 01/31  11:00:00,12.3012540468,2.18514425808,0.216013265486,0.0,4.9500482616,4.9500482616,0.453165700257,0.0,0.453165700257
 01/31  12:00:00,12.4904150756,2.18514425808,0.405174294303,0.0,4.9500482616,4.9500482616,0.886339711158,0.0,0.886339711158
 01/31  13:00:00,11.8919527455,2.18514425808,0.356717326568,0.0,4.9500482616,4.4000428992,0.453173542734,0.0,0.453173542734
 01/31  14:00:00,12.4891007006,2.18514425808,0.403859919325,0.0,4.9500482616,4.9500482616,0.453198860082,0.0,0.453198860082
 01/31  15:00:00,12.4971115931,2.18514425808,0.411870811849,0.0,4.9500482616,4.9500482616,0.453130452505,0.0,0.453130452505
 01/31  16:00:00,12.6912487511,2.18514425808,0.606007969829,0.0,4.9500482616,4.9500482616,0.453106380763,0.0,0.453106380763
 01/31  17:00:00,12.668978725,2.18514425808,0.583737943751,0.0,4.9500482616,4.9500482616,0.453173417591,0.0,0.453173417591
 01/31  18:00:00,9.24292479974,2.18514425808,0.022393584327,0.0,2.750026812,2.750026812,0.472178430744,0.0190461002815,0.453132330462
 01/31  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.480088392035,0.0269744725889,0.453113919446
 01/31  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453094902024,0.0,0.453094902024
 01/31  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453075310284,0.0,0.453075310284
 01/31  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092558886,0.0,0.453092558886
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083786979,0.0,0.453083786979
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307985431,0.0,0.45307985431
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075919889,0.0,0.453075919889
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307198401,0.0,0.45307198401
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079798103,0.0,0.453079798103
 02/01  07:00:00,7.2448761237,2.18514425808,0.00670505361477,0.0,0.5500053624,2.2000214496,1.86357526031,1.84357526031,0.02
 02/01  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.89082084909,6.43771845841,0.453102390674
 02/01  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.09357682861,1.64043516296,0.453141665657
 02/01  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.51519511416,1.06209242854,0.453102685613
 02/01  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.0586750673,0.605541155375,0.453133911929
 02/01  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.1034698129,0.217113289865,0.886356523037
 02/01  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.839448757232,0.386257940164,0.453190817067
 02/01  14:00:00,12.0919435992,2.18514425808,0.00670281791313,0.0,4.9500482616,4.9500482616,0.539875496977,0.0866973808846,0.453178116092
 02/01  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.573252870371,0.120095223734,0.453157646636
 02/01  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.563251942513,0.110148862612,0.453103079901
 02/01  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.04596143104,0.159689789196,0.886271641846
 02/01  18:00:00,9.22053121542,2.18514425808,0.0,0.0,2.750026812,2.750026812,2.99210271841,2.97210271841,0.02
 02/01  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.47077387104,5.01765389388,0.453119977157
 02/01  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.10852721917,5.6554224411,0.45310477807
 02/01  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.88309229556,6.43000913169,0.453083163866
 02/01  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.2858297731,6.83276060006,0.453069173046
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064033739,0.0,0.453064033739
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060106933,0.0,0.453060106933
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056185185,0.0,0.453056185185
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088065059,0.0,0.453088065059
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093795625,0.0,0.453093795625
 02/02  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,10.3654330677,9.9123669174,0.453066150325
 02/02  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.6463814071,12.6263814071,0.02
 02/02  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.66511877169,6.21199062398,0.453128147704
 02/02  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.56725056598,4.68096756827,0.88628299771
 02/02  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.26043646355,3.80727708413,0.453159379415
 02/02  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.78232441653,3.32915698061,0.45316743592
 02/02  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,4.84866451616,4.39545744401,0.453207072158
 02/02  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.33955463418,2.88639479131,0.45315984287
 02/02  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.54345672739,2.6571943123,0.886262415085
 02/02  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.09031026557,2.63720457346,0.453105692113
 02/02  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.27275468299,2.81958275541,0.453171927572
 02/02  18:00:00,9.22053121542,2.18514425808,0.0,0.0,2.750026812,2.750026812,7.1289291058,6.67580129632,0.453127809478
 02/02  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.45272942146,8.43272942146,0.02
 02/02  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.19114889582,8.73803079438,0.453118101445
 02/02  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.60536336258,9.15227178222,0.453091580362
 02/02  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.0761710326,9.62308697493,0.453084057658
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080843508,0.0,0.453080843508
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076927449,0.0,0.453076927449
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073014252,0.0,0.453073014252
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069100206,0.0,0.453069100206
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068549971,0.0,0.453068549971
 02/03  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,15.0383277052,14.5852460513,0.453081653864
 02/03  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,16.9830759999,16.5299587371,0.453117262855
 02/03  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,9.28037403017,8.82722301036,0.453151019808
 02/03  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.76088802004,6.30773637531,0.453151644728
 02/03  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.22426468748,4.77111092277,0.453153764707
 02/03  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.17811880353,3.72493963744,0.45317916609
 02/03  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,4.9130589958,4.45987208708,0.453186908721
 02/03  14:00:00,12.0882347709,2.18514425808,0.00299398966214,0.0,4.9500482616,4.9500482616,4.08474780216,3.19843699663,0.886310805533
 02/03  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.15783045658,2.70467291286,0.45315754372
 02/03  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.94585029889,2.49271671388,0.453133585017
 02/03  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.13095894583,2.67779598329,0.453162962541
 02/03  18:00:00,9.22053121542,2.18514425808,0.0,0.0,2.750026812,2.750026812,8.24174667575,7.78861439244,0.453132283311
 02/03  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.6679013188,10.2148179681,0.453083350642
 02/03  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.8518719775,10.8318719775,0.02
 02/03  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,11.8676810679,11.4145811299,0.453099937925
 02/03  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.1955560445,11.7424933257,0.453062718799
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062816781,0.0,0.453062816781
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058895876,0.0,0.453058895876
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054993926,0.0,0.453054993926
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086906638,0.0,0.453086906638
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083007709,0.0,0.453083007709
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,18.2113485791,17.7582876041,0.453060974961
 02/04  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,19.9495240541,19.4964359267,0.453088127432
 02/04  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,14.4416937661,14.4216937661,0.02
 02/04  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,13.0850034868,12.6318924122,0.453111074624
 02/04  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,11.5861412082,11.1330241057,0.453117102485
 02/04  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,10.4326975426,9.97957543525,0.453122107341
 02/04  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,10.9756757577,10.5225542002,0.453121557499
 02/04  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,10.3743807128,9.92126614276,0.453114570036
 02/04  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,10.081549853,9.62844083327,0.45310901972
 02/04  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,10.0088485074,9.98884850742,0.02
 02/04  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,12.0961883377,11.6430811648,0.453107172817
 02/04  18:00:00,5.64549635982,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,13.6837926959,13.2306981242,0.453094571712
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083015619,0.0,0.453083015619
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091689874,0.0,0.453091689874
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073698954,0.0,0.453073698954
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065418167,0.0,0.453065418167
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056217817,0.0,0.453056217817
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081090121,0.0,0.453081090121
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070941545,0.0,0.453070941545
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072498482,0.0,0.453072498482
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063162071,0.0,0.453063162071
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308797863,0.0,0.45308797863
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077847877,0.0,0.453077847877
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078235852,0.0,0.453078235852
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
