Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086515721,0.0,0.453086515721
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057687233,0.0,0.453057687233
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083156451,0.0,0.453083156451
 02/05  18:00:00,3.63028531166,0.168228155386,0.0017050545343,0.0,0.2750026812,1.6500160872,0.459427316763,0.00635299413207,0.453074322631
 02/05  19:00:00,4.49896355311,0.269183907111,0.00176087759567,0.0,0.2750026812,1.6500160872,0.0570878830181,0.0370878830181,0.02
 02/05  20:00:00,4.56806038037,0.336503457005,0.00353815496424,0.0,0.2750026812,1.6500160872,0.453062900061,0.0,0.453062900061
 02/05  21:00:00,4.88629399807,0.653456822004,0.00481840766588,0.0,0.2750026812,1.6500160872,0.531360248272,0.0782709563225,0.453089291949
 02/05  22:00:00,4.80913773926,0.576749675309,0.00436929555029,0.0,0.2750026812,1.6500160872,0.11557582026,0.09557582026,0.02
 02/05  23:00:00,4.84568023948,0.61509381941,0.00256765166152,0.0,0.2750026812,1.6500160872,0.492094143031,0.0390386495592,0.453055493472
 02/05  24:00:00,4.88402060044,0.65343796351,0.00256386852691,0.0,0.2750026812,1.6500160872,0.501822694528,0.0487412857922,0.453081408736
 02/06  01:00:00,5.185977792,0.403804148406,0.00414951279052,0.0,0.2750026812,2.2000214496,0.0612417978711,0.0412417978711,0.02
 02/06  02:00:00,5.39757404589,0.617457219791,0.00209269529025,0.0,0.2750026812,2.2000214496,0.517671271631,0.064592743059,0.453078528572
 02/06  03:00:00,5.21973280542,0.43745920873,0.00424946589021,0.0,0.2750026812,2.2000214496,0.481167498545,0.0280941292188,0.453073369327
 02/06  04:00:00,5.49940369686,0.71840354227,0.00297602378521,0.0,0.2750026812,2.2000214496,0.115558287118,0.0955582871179,0.02
 02/06  05:00:00,5.46632317822,0.687093023834,0.00120602358543,0.0,0.2750026812,2.2000214496,0.551918964218,0.0988301201254,0.453088844092
 02/06  06:00:00,5.70537235677,0.651093421622,0.00125212313941,0.0,0.5500053624,2.2000214496,0.52824687222,0.0751652864427,0.453081585777
 02/06  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,24.4863382087,24.4663382087,0.02
 02/06  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,22.947144223,22.4940641761,0.453080046964
 02/06  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,13.8938802294,13.4407233096,0.453156919746
 02/06  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,10.8640180462,10.4108658029,0.453152243303
 02/06  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.94248069207,8.48932804971,0.453152642358
 02/06  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.39043733057,6.93726441815,0.453172912412
 02/06  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,7.89934200634,7.01300941843,0.886332587913
 02/06  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.99759822962,4.54442244274,0.45317578688
 02/06  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.53144964809,4.07831371614,0.453135931951
 02/06  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.49508349903,4.04194062524,0.45314287379
 02/06  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.61961862847,4.16646639585,0.453152232614
 02/06  18:00:00,9.22053121542,2.18514425808,0.0,0.0,2.750026812,2.750026812,8.80615201812,8.35301877867,0.453133239456
 02/06  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.4263020415,10.9731846381,0.453117403418
 02/06  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.9719647736,11.5188666761,0.453098097518
 02/06  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.6350285826,12.1819277823,0.453100800234
 02/06  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.2263820923,12.2063820923,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093964493,0.0,0.453093964493
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064657209,0.0,0.453064657209
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060767663,0.0,0.453060767663
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056879829,0.0,0.453056879829
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088791261,0.0,0.453088791261
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060757246,0.0,0.453060757246
 02/07  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.9748759087,14.9548759087,0.02
 02/07  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,16.6027880946,16.1497047238,0.453083370734
 02/07  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,9.51344952034,9.06032714515,0.453122375181
 02/07  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.30324310256,6.85009633601,0.453146766552
 02/07  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.73851711333,5.28536966877,0.453147444558
 02/07  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.91423112783,4.0278890848,0.88634204303
 02/07  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,4.73867061975,4.28549833371,0.453172286035
 02/07  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.17225674093,2.71909667334,0.453160067596
 02/07  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.0963791751,1.64323928089,0.453139894211
 02/07  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.56937406393,1.11623117345,0.453142890487
 02/07  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.50951066413,1.05633462325,0.453176040878
 02/07  18:00:00,8.83669788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,5.74477982121,5.29162186223,0.453157958976
 02/07  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.07976816982,8.62664667133,0.453121498488
 02/07  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.8481851216,9.39507353629,0.453111585306
 02/07  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.0082459759,9.55513377628,0.453112199593
 02/07  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.7050209902,10.2519295639,0.453091426238
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084088523,0.0,0.453084088523
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080203922,0.0,0.453080203922
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076317347,0.0,0.453076317347
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072429309,0.0,0.453072429309
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078120765,0.0,0.453078120765
 02/08  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,19.0195017591,18.5664138795,0.453087879671
 02/08  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,20.293423769,20.273423769,0.02
 02/08  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,11.2295376075,10.776391749,0.453145858495
 02/08  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.08319242978,7.19687701714,0.886315412644
 02/08  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.28648387394,5.83331767035,0.453166203595
 02/08  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.81699820468,5.3638453931,0.453152811584
 02/08  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,6.34415852342,5.89096577508,0.453192748339
 02/08  14:00:00,12.0868142918,2.18514425808,0.00157351056077,0.0,4.9500482616,4.9500482616,4.65493748754,4.20179278563,0.453144701908
 02/08  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.47410419546,3.02095711917,0.453147076285
 02/08  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.88954293253,2.4363980036,0.453144928931
 02/08  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.31824087382,2.43192560704,0.886315266784
 02/08  18:00:00,8.83669788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,7.59770876866,7.14459376414,0.453115004523
 02/08  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.0033731578,9.98337315777,0.02
 02/08  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.3054577376,10.8523532751,0.453104462526
 02/08  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.2519590302,11.7988810213,0.453078008897
 02/08  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.9306476969,12.4775769075,0.453070789408
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067727851,0.0,0.453067727851
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063838496,0.0,0.453063838496
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059950745,0.0,0.453059950745
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056064713,0.0,0.453056064713
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095203915,0.0,0.453095203915
 02/09  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,19.6861792789,19.2331106257,0.453068653188
 02/09  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,21.0724568751,20.6193516416,0.453105233538
 02/09  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,11.2558066865,10.8026536234,0.453153063069
 02/09  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,7.54507754243,7.09192331053,0.453154231895
 02/09  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.23954846459,5.78638657025,0.453161894336
 02/09  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.39136749027,4.93820158571,0.45316590456
 02/09  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,5.64004085279,5.18686618756,0.453174665226
 02/09  14:00:00,12.0881108673,2.18514425808,0.00287008599885,0.0,4.9500482616,4.9500482616,4.19769178147,3.31140632168,0.886285459789
 02/09  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.41496360582,1.96181853592,0.453145069903
 02/09  16:00:00,12.0868953164,2.18514425808,0.00165453515021,0.0,4.9500482616,4.9500482616,1.87806434753,1.42491383238,0.453150515151
 02/09  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.72889601114,1.27572261521,0.453173395935
 02/09  18:00:00,8.83748377955,2.18514425808,0.000785897462681,0.0,2.750026812,2.750026812,4.53115376791,4.0780154366,0.453138331304
 02/09  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.05197141429,7.59885003973,0.453121374553
 02/09  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.17358217325,9.15358217325,0.02
 02/09  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.6416099116,10.1885215039,0.453088407656
 02/09  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.9138261682,10.4607375355,0.453088632678
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087321974,0.0,0.453087321974
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083435888,0.0,0.453083435888
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079548991,0.0,0.453079548991
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075659983,0.0,0.453075659983
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071769641,0.0,0.453071769641
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,16.7283724319,16.2752854897,0.453086942176
 02/10  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,18.1749515259,17.7218360141,0.453115511809
 02/10  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,8.94881742418,8.49566080744,0.453156616741
 02/10  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.85996052128,5.40679412375,0.453166397536
 02/10  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.86453219706,4.41136392673,0.453168270329
 02/10  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.21117086269,3.75799214147,0.453178721213
 02/10  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,4.51936081497,4.06615268027,0.453208134706
 02/10  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.43100856973,2.54467995782,0.886328611908
 02/10  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.17423982124,1.72109674449,0.453143076753
 02/10  16:00:00,12.0862695748,2.18514425808,0.00102879348188,0.0,4.9500482616,4.9500482616,1.88973764122,1.43658694277,0.453150698454
 02/10  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.06887242234,1.61570744208,0.453164980255
 02/10  18:00:00,8.83669788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,6.72825667786,6.27511749185,0.453139186016
 02/10  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.76641709595,9.31331159875,0.453105497199
 02/10  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.4530052851,9.99990518052,0.453100104555
 02/10  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.9245446531,10.9045446531,0.02
 02/10  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,12.0853951551,11.6323214368,0.453073718221
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071127671,0.0,0.453071127671
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067193862,0.0,0.453067193862
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063299172,0.0,0.453063299172
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059405954,0.0,0.453059405954
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055514556,0.0,0.453055514556
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,18.2108985519,17.757803396,0.453095155834
 02/11  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,20.1184171529,19.6653234603,0.453093692666
 02/11  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,13.3884752555,12.9353655062,0.453109749276
 02/11  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,8.79740936441,8.77740936441,0.02
 02/11  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,6.94899212241,6.49586479307,0.45312732934
 02/11  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,5.89340372881,5.44027344395,0.453130284862
 02/11  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.1142276774,5.66110609202,0.453121585373
 02/11  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.75226739514,5.29915265137,0.453114743766
 02/11  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.91926647158,5.46616272608,0.453103745498
 02/11  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.70343337621,6.68343337621,0.02
 02/11  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,8.72832335165,8.27521425003,0.453109101619
 02/11  18:00:00,5.26166302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,10.2974185737,9.84432214925,0.453096424421
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090441842,0.0,0.453090441842
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061790653,0.0,0.453061790653
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079818552,0.0,0.453079818552
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074231069,0.0,0.453074231069
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065716753,0.0,0.453065716753
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055579769,0.0,0.453055579769
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080411133,0.0,0.453080411133
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079846918,0.0,0.453079846918
 02/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072595779,0.0,0.453072595779
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062427717,0.0,0.453062427717
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087298251,0.0,0.453087298251
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086434184,0.0,0.453086434184
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309084396,0.0,0.45309084396
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065817587,0.0,0.453065817587
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076407559,0.0,0.453076407559
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083907984,0.0,0.453083907984
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072252428,0.0,0.453072252428
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062084028,0.0,0.453062084028
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066546751,0.0,0.453066546751
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054368978,0.0,0.453054368978
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085969586,0.0,0.453085969586
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082068204,0.0,0.453082068204
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078164157,0.0,0.453078164157
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088178426,0.0,0.453088178426
 02/13  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,19.3962664498,19.3762664498,0.02
 02/13  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,19.4176147654,18.9645423003,0.453072465095
 02/13  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,9.91795025807,9.46480777254,0.453142485527
 02/13  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.87268583484,5.41953363935,0.453152195492
 02/13  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.21836172649,3.76519368322,0.453168043265
 02/13  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.91441280045,3.02809250493,0.886320295526
 02/13  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,3.68137422172,3.22817535237,0.453198869342
 02/13  14:00:00,12.0859093661,2.18514425808,0.000668584788919,0.0,4.9500482616,4.9500482616,1.87643627585,1.42328818093,0.453148094919
 02/13  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.2439725754,0.790817502237,0.453155073159
 02/13  16:00:00,12.0885053097,2.18514425808,0.00326452837537,0.0,4.9500482616,4.9500482616,1.0718837267,0.618752766456,0.453130960243
 02/13  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.99419542043,0.541031611724,0.453163808707
 02/13  18:00:00,8.83802757951,2.18514425808,0.00132969742724,0.0,2.750026812,2.750026812,3.34200637102,2.88885256146,0.453153809561
 02/13  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.22695393418,5.77383811269,0.45311582149
 02/13  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.49951667537,7.04641727146,0.453099403906
 02/13  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.4227816184,7.96968145615,0.453100162251
 02/13  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.6702891418,8.21720957787,0.453079563924
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072306965,0.0,0.453072306965
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068392108,0.0,0.453068392108
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064475982,0.0,0.453064475982
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306056069,0.0,0.45306056069
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066162037,0.0,0.453066162037
 02/14  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,13.8655000591,13.412424108,0.453075951089
 02/14  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,15.2924565737,15.2724565737,0.02
 02/14  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.76052497431,6.30738065925,0.453144315061
 02/14  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.46476008741,3.01159881762,0.45316126979
 02/14  11:00:00,12.086441628,2.18514425808,0.00120084668829,0.0,4.9500482616,4.9500482616,2.58582088816,1.6995071236,0.886313764561
 02/14  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.51401837931,1.06083234568,0.453186033621
 02/14  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.63806952354,1.18489125272,0.45317827082
 02/14  14:00:00,12.096400603,2.18514425808,0.0111598217606,0.0,4.9500482616,4.9500482616,0.748042405334,0.294911394699,0.453131010635
 02/14  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.50452366602,0.0513903491858,0.453133316834
 02/14  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453131131165,0.0,0.453131131165
 02/14  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.886322052277,0.0,0.886322052277
 02/14  18:00:00,8.83669788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.56219793928,1.10907063109,0.453127308183
 02/14  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.02083472837,3.00083472837,0.02
 02/14  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.40826219101,3.95517164412,0.453090546894
 02/14  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.20009449396,4.74698502719,0.453109466775
 02/14  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.97078969839,5.51769463905,0.453095059346
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308972324,0.0,0.45308972324
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085808192,0.0,0.453085808192
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081887087,0.0,0.453081887087
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077963322,0.0,0.453077963322
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081179789,0.0,0.453081179789
 02/15  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,10.317900939,9.86480905346,0.453091885531
 02/15  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,13.1618748119,12.7087852839,0.453089528006
 02/15  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.1835756419,4.73042284882,0.45315279308
 02/15  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.65281719992,2.1996628777,0.453154322218
 02/15  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.88330886795,1.43015211559,0.453156752358
 02/15  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.64169865633,1.18853736144,0.453161294891
 02/15  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,2.08066293472,1.62746577432,0.453197160398
 02/15  14:00:00,12.0891051326,2.18514425808,0.00386435129366,0.0,4.9500482616,4.9500482616,1.79331431808,0.906951260467,0.886363057613
 02/15  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.14037713333,0.687228656504,0.453148476826
 02/15  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.978389586942,0.525255967319,0.453133619623
 02/15  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.955604888479,0.502426374963,0.453178513515
 02/15  18:00:00,8.83794771771,2.18514425808,0.00124983562433,0.0,2.750026812,2.750026812,3.29977883034,2.84664880895,0.453130021388
 02/15  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.76255452098,6.30945030328,0.4531042177
 02/15  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.57259060328,7.55259060328,0.02
 02/15  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.79163893069,8.33856734753,0.453071583157
 02/15  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.4794245541,9.02635261306,0.453071941036
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070742894,0.0,0.453070742894
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066806673,0.0,0.453066806673
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062867553,0.0,0.453062867553
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058929604,0.0,0.453058929604
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054993517,0.0,0.453054993517
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,13.8126426382,13.3595725828,0.453070055421
 02/16  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,15.5211570887,15.0680430917,0.453113996984
 02/16  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.26919996905,5.81604540657,0.453154562482
 02/16  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.81683144544,3.36367110411,0.453160341322
 02/16  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.02320715823,2.57004189006,0.453165268162
 02/16  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.47594148078,2.02275866728,0.453182813498
 02/16  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,3.31869533265,2.865519978,0.453175354654
 02/16  14:00:00,12.0864561541,2.18514425808,0.00121537278424,0.0,4.9500482616,4.9500482616,2.441631649,1.55526833376,0.886363315245
 02/16  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.5395758253,1.08642191319,0.453153912103
 02/16  16:00:00,12.0886754582,2.18514425808,0.00343467691982,0.0,4.9500482616,4.9500482616,1.26696229061,0.813832104196,0.453130186412
 02/16  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.11885246,0.665685705538,0.453166754461
 02/16  18:00:00,8.4532802195,2.18514425808,0.000415670754131,0.0,2.750026812,2.750026812,3.63947317697,3.18634142746,0.453131749514
 02/16  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.15622471595,6.70311526399,0.453109451962
 02/16  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.76843691738,8.31533517209,0.453101745292
 02/16  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.87858935753,9.85858935753,0.02
 02/16  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,10.5510569558,10.0979698918,0.453087063982
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086827865,0.0,0.453086827865
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308287765,0.0,0.45308287765
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078927614,0.0,0.453078927614
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074975779,0.0,0.453074975779
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071022651,0.0,0.453071022651
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,12.6039951295,12.150910276,0.453084853566
 02/17  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,14.214488276,13.7613840503,0.453104225763
 02/17  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.63139354599,6.17825081676,0.453142729226
 02/17  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.42905584561,3.97591604423,0.453139801376
 02/17  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.72588768994,2.27273631279,0.453151377155
 02/17  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.63566121596,1.18249342851,0.453167787452
 02/17  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,2.03372226053,1.14734088284,0.886381377695
 02/17  14:00:00,12.0869092313,2.18514425808,0.00166844999142,0.0,4.9500482616,4.9500482616,0.658657461474,0.205484021716,0.453173439757
 02/17  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.494156861684,0.0410384870709,0.453118374613
 02/17  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453124732165,0.0,0.453124732165
 02/17  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453175988408,0.0,0.453175988408
 02/17  18:00:00,8.45286454875,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.90428501428,1.45115286487,0.453132149404
 02/17  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.84753973588,4.39442606348,0.453113672401
 02/17  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.21370638389,5.76059619218,0.453110191708
 02/17  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.79716701573,7.77716701573,0.02
 02/17  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.43053553986,8.97742275849,0.453112781366
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066323902,0.0,0.453066323902
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306225229,0.0,0.45306225229
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305828164,0.0,0.45305828164
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090090695,0.0,0.453090090695
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086131065,0.0,0.453086131065
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306219568,0.0,0.45306219568
 02/18  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,12.5668429954,12.5468429954,0.02
 02/18  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.189871502,13.7367671922,0.453104309767
 02/18  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,10.3597446351,9.90663338552,0.453111249581
 02/18  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,8.15965033468,7.70652447964,0.453125855038
 02/18  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,5.99700479742,5.97700479742,0.02
 02/18  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,5.59559370551,5.14246309405,0.453130611461
 02/18  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.31308744437,5.8599833297,0.453104114676
 02/18  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.73917135382,5.28604985614,0.453121497676
 02/18  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.73376251304,4.28068902945,0.453073483591
 02/18  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.08520629664,3.63210429646,0.453102000182
 02/18  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.56417016952,4.54417016952,0.02
 02/18  18:00:00,4.87782969315,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,7.34653206292,6.89344356969,0.453088493224
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096385767,0.0,0.453096385767
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090488509,0.0,0.453090488509
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069549455,0.0,0.453069549455
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066771943,0.0,0.453066771943
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058904524,0.0,0.453058904524
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083672002,0.0,0.453083672002
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073459564,0.0,0.453073459564
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070305857,0.0,0.453070305857
 02/19  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065448153,0.0,0.453065448153
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307402534,0.0,0.45307402534
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081468784,0.0,0.453081468784
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077395218,0.0,0.453077395218
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078543492,0.0,0.453078543492
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057115366,0.0,0.453057115366
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308490813,0.0,0.45308490813
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076046495,0.0,0.453076046495
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083471034,0.0,0.453083471034
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054247276,0.0,0.453054247276
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059801876,0.0,0.453059801876
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308140202,0.0,0.45308140202
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071169089,0.0,0.453071169089
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060913858,0.0,0.453060913858
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085651986,0.0,0.453085651986
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308930603,0.0,0.45308930603
 02/20  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077688395,0.0,0.453077688395
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067446294,0.0,0.453067446294
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076047172,0.0,0.453076047172
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094202882,0.0,0.453094202882
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093260585,0.0,0.453093260585
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073136826,0.0,0.453073136826
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080979526,0.0,0.453080979526
 02/20  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088843153,0.0,0.453088843153
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077934511,0.0,0.453077934511
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085337706,0.0,0.453085337706
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068615558,0.0,0.453068615558
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058275854,0.0,0.453058275854
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055317558,0.0,0.453055317558
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  04:00:00,4.98166629957,0.201873786463,0.00176838230247,0.0,0.2750026812,2.2000214496,0.472606582765,0.0195179894846,0.45308859328
 02/21  05:00:00,5.04762405045,0.269165048617,0.000434871030473,0.0,0.2750026812,2.2000214496,0.507574605649,0.0544900971849,0.453084508464
 02/21  06:00:00,5.32219186062,0.269165048617,0.0,0.0,0.5500053624,2.2000214496,0.0536505436978,0.0336505436978,0.02
 02/21  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,23.4534089982,23.0003098511,0.453099147079
 02/21  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,21.4938903501,21.0407844225,0.453105927675
 02/21  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,9.74662228872,9.29347133735,0.453150951368
 02/21  10:00:00,12.0854839208,2.18514425808,0.00024313954247,0.0,4.9500482616,4.9500482616,4.26690279104,3.8137377374,0.453165053643
 02/21  11:00:00,12.0859992842,2.18514425808,0.000758502957566,0.0,4.9500482616,4.9500482616,2.15384940091,1.70069064858,0.453158752333
 02/21  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.56857193044,1.11540185924,0.4531700712
 02/21  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,2.36627280095,1.47987526762,0.886397533332
 02/21  14:00:00,12.0911159928,2.18514425808,0.00587521148253,0.0,4.9500482616,4.9500482616,1.0959477682,0.642800995965,0.45314677224
 02/21  15:00:00,12.0967283962,2.18514425808,0.011487614962,0.0,4.9500482616,4.9500482616,0.759877408175,0.306770664208,0.453106743967
 02/21  16:00:00,12.1096620068,2.18514425808,0.0244212255243,0.0,4.9500482616,4.9500482616,0.464938734511,0.0118255841325,0.453113150379
 02/21  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453172491783,0.0,0.453172491783
 02/21  18:00:00,8.4551835803,2.18514425808,0.00231903154698,0.0,2.750026812,2.750026812,1.48215716965,1.0290173156,0.453139854049
 02/21  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.99387351721,3.54074675293,0.453126764278
 02/21  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.79678462382,5.34367400973,0.453110614098
 02/21  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.78003533424,6.32692108683,0.453114247415
 02/21  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.71248894041,6.69248894041,0.02
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075098232,0.0,0.453075098232
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530692171,0.0,0.4530692171
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065165028,0.0,0.453065165028
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061115009,0.0,0.453061115009
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057066363,0.0,0.453057066363
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066779979,0.0,0.453066779979
 02/22  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.60008994368,5.58008994368,0.02
 02/22  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.72907668959,6.27597324402,0.453103445566
 02/22  09:00:00,12.0908687655,2.18514425808,0.00562798419793,0.0,4.9500482616,4.9500482616,0.771312964226,0.318162807073,0.453150157152
 02/22  10:00:00,12.0889109082,2.18514425808,0.00367012695816,0.0,4.9500482616,4.9500482616,0.453154239049,0.0,0.453154239049
 02/22  11:00:00,12.1421585156,2.18514425808,0.0569177343412,0.0,4.9500482616,4.9500482616,0.45316423108,0.0,0.45316423108
 02/22  12:00:00,12.3310710266,2.18514425808,0.245830245336,0.0,4.9500482616,4.9500482616,0.886335130081,0.0,0.886335130081
 02/22  13:00:00,11.8518531826,2.18514425808,0.316617763693,0.0,4.9500482616,4.4000428992,0.453171209583,0.0,0.453171209583
 02/22  14:00:00,12.7010158387,2.18514425808,0.615775057441,0.0,4.9500482616,4.9500482616,0.453193854425,0.0,0.453193854425
 02/22  15:00:00,12.9774575431,2.18514425808,0.892216761856,0.0,4.9500482616,4.9500482616,0.453153078131,0.0,0.453153078131
 02/22  16:00:00,12.9780740212,2.18514425808,0.892833239963,0.0,4.9500482616,4.9500482616,0.453131679789,0.0,0.453131679789
 02/22  17:00:00,12.8920896503,2.18514425808,0.806848869065,0.0,4.9500482616,4.9500482616,0.453156669086,0.0,0.453156669086
 02/22  18:00:00,8.58825782083,2.18514425808,0.135393272083,0.0,2.750026812,2.750026812,0.463754181755,0.0106192494946,0.45313493226
 02/22  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.45635099437,0.00322663390514,0.453124360465
 02/22  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453112057056,0.0,0.453112057056
 02/22  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45311557818,0.0,0.45311557818
 02/22  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086020475,0.0,0.453086020475
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077328537,0.0,0.453077328537
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073255796,0.0,0.453073255796
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306918094,0.0,0.45306918094
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065105804,0.0,0.453065105804
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072696862,0.0,0.453072696862
 02/23  07:00:00,6.50212326992,2.18514425808,0.031618866499,0.0,0.5500053624,2.2000214496,0.306616488853,0.286616488853,0.02
 02/23  08:00:00,6.03596719899,2.18514425808,0.00078540410431,0.0,1.6500160872,2.2000214496,0.983502600953,0.530411433768,0.453091167185
 02/23  09:00:00,12.1181537154,2.18514425808,0.0329129341655,0.0,4.9500482616,4.9500482616,0.479338034625,0.0261834094284,0.453154625196
 02/23  10:00:00,12.2979239208,2.18514425808,0.212683139481,0.0,4.9500482616,4.9500482616,0.453158211531,0.0,0.453158211531
 02/23  11:00:00,12.6863469813,2.18514425808,0.60110620002,0.0,4.9500482616,4.9500482616,0.453157082195,0.0,0.453157082195
