Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  12:00:00,13.0586151086,2.18514425808,0.973374327315,0.0,4.9500482616,4.9500482616,0.886332057799,0.0,0.886332057799
 02/23  13:00:00,12.4696325051,2.18514425808,0.93439708626,0.0,4.9500482616,4.4000428992,0.453139397645,0.0,0.453139397645
 02/23  14:00:00,13.5193969864,2.18514425808,1.43415620515,0.0,4.9500482616,4.9500482616,0.453166080405,0.0,0.453166080405
 02/23  15:00:00,13.6957487165,2.18514425808,1.61050793521,0.0,4.9500482616,4.9500482616,0.453141331818,0.0,0.453141331818
 02/23  16:00:00,13.5984964398,2.18514425808,1.51325565848,0.0,4.9500482616,4.9500482616,0.453147552379,0.0,0.453147552379
 02/23  17:00:00,13.4659566076,2.18514425808,1.38071582631,0.0,4.9500482616,4.9500482616,0.45315401552,0.0,0.45315401552
 02/23  18:00:00,8.95089377559,2.18514425808,0.498029226843,0.0,2.750026812,2.750026812,0.453159399693,0.0,0.453159399693
 02/23  19:00:00,8.45389016264,2.18514425808,0.115708367759,0.0,1.6500160872,2.2000214496,0.458079631999,0.00495070730454,0.453128924695
 02/23  20:00:00,8.35952783528,2.18514425808,0.0213460403923,0.0,1.6500160872,2.2000214496,0.453111923689,0.0,0.453111923689
 02/23  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453112017079,0.0,0.453112017079
 02/23  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453090965866,0.0,0.453090965866
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083468953,0.0,0.453083468953
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079376242,0.0,0.453079376242
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075277216,0.0,0.453075277216
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530711766,0.0,0.4530711766
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076583463,0.0,0.453076583463
 02/24  07:00:00,6.53416968238,2.18514425808,0.0636652789675,0.0,0.5500053624,2.2000214496,0.453086044081,0.0,0.453086044081
 02/24  08:00:00,6.03617920023,2.18514425808,0.000997405350292,0.0,1.6500160872,2.2000214496,0.548541799013,0.528541799013,0.02
 02/24  09:00:00,12.317879762,2.18514425808,0.232638980743,0.0,4.9500482616,4.9500482616,0.471375250077,0.0182461383125,0.453129111765
 02/24  10:00:00,12.9022589007,2.18514425808,0.817018119377,0.0,4.9500482616,4.9500482616,0.886300986003,0.0,0.886300986003
 02/24  11:00:00,13.5304160476,2.18514425808,1.44517526633,0.0,4.9500482616,4.9500482616,0.453154803958,0.0,0.453154803958
 02/24  12:00:00,14.0442935263,2.18514425808,1.95905274499,0.0,4.9500482616,4.9500482616,0.453180068194,0.0,0.453180068194
 02/24  13:00:00,13.4578281509,2.18514425808,1.92259273203,0.0,4.9500482616,4.4000428992,0.453182948573,0.0,0.453182948573
 02/24  14:00:00,14.4615813383,2.18514425808,2.376340557,0.0,4.9500482616,4.9500482616,0.453134828395,0.0,0.453134828395
 02/24  15:00:00,14.6154912876,2.18514425808,2.53025050632,0.0,4.9500482616,4.9500482616,0.453136067821,0.0,0.453136067821
 02/24  16:00:00,14.7572986549,2.18514425808,2.67205787365,0.0,4.9500482616,4.9500482616,0.453131551942,0.0,0.453131551942
 02/24  17:00:00,14.6873207003,2.18514425808,2.60207991905,0.0,4.9500482616,4.9500482616,0.886312051381,0.0,0.886312051381
 02/24  18:00:00,9.89229306053,2.18514425808,1.43942851179,0.0,2.750026812,2.750026812,0.453135895312,0.0,0.453135895312
 02/24  19:00:00,9.17520644497,2.18514425808,0.837024650086,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/24  20:00:00,8.96659573591,2.18514425808,0.628413941025,0.0,1.6500160872,2.2000214496,0.453111639421,0.0,0.453111639421
 02/24  21:00:00,8.22571337648,2.18514425808,0.437536943998,0.0,1.1000107248,2.2000214496,0.453107884697,0.0,0.453107884697
 02/24  22:00:00,8.09850768366,2.18514425808,0.310331251177,0.0,1.1000107248,2.2000214496,0.453093184854,0.0,0.453093184854
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087689077,0.0,0.453087689077
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083575314,0.0,0.453083575314
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079450984,0.0,0.453079450984
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075324124,0.0,0.453075324124
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078278496,0.0,0.453078278496
 02/25  07:00:00,6.53314027652,2.18514425808,0.0626358730991,0.0,0.5500053624,2.2000214496,0.453088700117,0.0,0.453088700117
 02/25  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,0.3549856662,0.3349856662,0.02
 02/25  09:00:00,6.62914519402,2.18514425808,0.0439580367354,0.0,1.6500160872,2.750026812,0.453088215125,0.0,0.453088215125
 02/25  10:00:00,6.71629447199,2.18514425808,0.131107314704,0.0,1.6500160872,2.750026812,0.453127445329,0.0,0.453127445329
 02/25  11:00:00,6.70258116301,2.18514425808,0.117394005728,0.0,1.6500160872,2.750026812,0.453120287412,0.0,0.453120287412
 02/25  12:00:00,6.64306877796,2.18514425808,0.0578816206729,0.0,1.6500160872,2.750026812,0.453015077091,0.0,0.453015077091
 02/25  13:00:00,4.94411229074,2.18514425808,0.00894122066028,0.0,0.8250080436,1.9250187684,0.464327173452,0.0112476387626,0.453079534689
 02/25  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/25  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453116522516,0.0,0.453116522516
 02/25  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453100574519,0.0,0.453100574519
 02/25  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.45310933976,0.0,0.45310933976
 02/25  18:00:00,4.87782969315,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.45307946215,0.0,0.45307946215
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067921836,0.0,0.453067921836
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076325323,0.0,0.453076325323
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086681157,0.0,0.453086681157
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082461269,0.0,0.453082461269
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070966056,0.0,0.453070966056
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060589138,0.0,0.453060589138
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085193835,0.0,0.453085193835
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089412517,0.0,0.453089412517
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076990553,0.0,0.453076990553
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308559663,0.0,0.45308559663
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075081719,0.0,0.453075081719
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077295234,0.0,0.453077295234
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071455488,0.0,0.453071455488
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072195136,0.0,0.453072195136
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060478491,0.0,0.453060478491
 02/26  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085106118,0.0,0.453085106118
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074734951,0.0,0.453074734951
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071413795,0.0,0.453071413795
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066381023,0.0,0.453066381023
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058315856,0.0,0.453058315856
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090000309,0.0,0.453090000309
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085821128,0.0,0.453085821128
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081637895,0.0,0.453081637895
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,6.47050440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,7.54748564422,7.09442646811,0.453059176109
 02/27  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.73697509965,7.28389888313,0.453076216523
 02/27  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.08077069273,0.627626901539,0.453143791188
 02/27  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453151388605,0.0,0.453151388605
 02/27  11:00:00,12.0874468254,2.18514425808,0.0022060441406,0.0,4.9500482616,4.9500482616,0.45316648959,0.0,0.45316648959
 02/27  12:00:00,12.0863034543,2.18514425808,0.00106267300027,0.0,4.9500482616,4.9500482616,0.453134321795,0.0,0.453134321795
 02/27  13:00:00,11.56763745,2.18514425808,0.0324020311383,0.0,4.9500482616,4.4000428992,0.453195822326,0.0,0.453195822326
 02/27  14:00:00,12.2428890443,2.18514425808,0.157648263019,0.0,4.9500482616,4.9500482616,0.886325378343,0.0,0.886325378343
 02/27  15:00:00,12.2713407654,2.18514425808,0.18609998416,0.0,4.9500482616,4.9500482616,0.453139372998,0.0,0.453139372998
 02/27  16:00:00,12.3392679407,2.18514425808,0.25402715938,0.0,4.9500482616,4.9500482616,0.453145181419,0.0,0.453145181419
 02/27  17:00:00,12.1423834498,2.18514425808,0.0571426684804,0.0,4.9500482616,4.9500482616,0.453158082913,0.0,0.453158082913
 02/27  18:00:00,8.07164652909,2.18514425808,0.00261531367819,0.0,2.750026812,2.750026812,0.552662996017,0.0995274934497,0.453135502568
 02/27  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.522465046683,0.0693438686534,0.45312117803
 02/27  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.787172210049,0.334059484672,0.453112725376
 02/27  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.01797406675,0.99797406675,0.02
 02/27  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.38462818474,1.93153103478,0.453097149952
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060873743,0.0,0.453060873743
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056660807,0.0,0.453056660807
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088197688,0.0,0.453088197688
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083983843,0.0,0.453083983843
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079766279,0.0,0.453079766279
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,6.47050440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.57231386698,5.11922066794,0.453093199044
 02/28  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.72240190457,8.26928979526,0.453112109307
 02/28  09:00:00,12.0874601351,2.18514425808,0.00221935380043,0.0,4.9500482616,4.9500482616,2.278385521,1.82523574665,0.453149774346
 02/28  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.15577000618,0.702608874205,0.45316113198
 02/28  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.903373037827,0.450212298124,0.453160739702
 02/28  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.772792824991,0.319622443168,0.453170381823
 02/28  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.48935205347,0.602970943954,0.886381109518
 02/28  14:00:00,12.0902593068,2.18514425808,0.00501852546924,0.0,4.9500482616,4.9500482616,0.685444052105,0.232273086109,0.453170965996
 02/28  15:00:00,12.102279545,2.18514425808,0.0170387636751,0.0,4.9500482616,4.9500482616,0.51128434434,0.0581694097948,0.453114934545
 02/28  16:00:00,12.0876260393,2.18514425808,0.00238525805923,0.0,4.9500482616,4.9500482616,0.45314069208,0.0,0.45314069208
 02/28  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453170037155,0.0,0.453170037155
 02/28  18:00:00,8.07063751457,2.18514425808,0.00160629915071,0.0,2.750026812,2.750026812,1.32611233934,0.872973747247,0.453138592091
 02/28  19:00:00,8.33879680731,2.18514425808,0.000615012424603,0.0,1.6500160872,2.2000214496,3.47428179636,3.02115959558,0.453122200781
 02/28  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.2514935829,4.79839217168,0.453101411221
 02/28  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.98104691083,5.96104691083,0.02
 02/28  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.04180834158,6.58871245456,0.453095887026
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056861662,0.0,0.453056861662
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088280131,0.0,0.453088280131
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084028063,0.0,0.453084028063
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307977604,0.0,0.45307977604
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075521166,0.0,0.453075521166
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,6.47050440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.24208863358,8.78899823976,0.453090393813
 03/01  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.030149705,11.5770287081,0.45312099688
 03/01  09:00:00,12.0860144554,2.18514425808,0.00077367416358,0.0,4.9500482616,4.9500482616,2.81630159429,2.36314871245,0.453152881844
 03/01  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.839665899627,0.386499719228,0.453166180399
 03/01  11:00:00,12.0858265383,2.18514425808,0.000585757006323,0.0,4.9500482616,4.9500482616,0.463819665007,0.0106607960844,0.453158868923
 03/01  12:00:00,12.0975269496,2.18514425808,0.0122861683295,0.0,4.9500482616,4.9500482616,0.453168000304,0.0,0.453168000304
 03/01  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.886325982186,0.0,0.886325982186
 03/01  14:00:00,12.0876468283,2.18514425808,0.00240604703956,0.0,4.9500482616,4.9500482616,0.453179460351,0.0,0.453179460351
 03/01  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453147518753,0.0,0.453147518753
 03/01  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45315246109,0.0,0.45315246109
 03/01  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453167658732,0.0,0.453167658732
 03/01  18:00:00,8.06903121542,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.706614225121,0.253484375554,0.453129849566
 03/01  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.3414754524,0.888363613119,0.453111839279
 03/01  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.03539953798,1.58229135594,0.453108182039
 03/01  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.66690490944,2.21381406543,0.453090844006
 03/01  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.31416344861,2.29416344861,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085988243,0.0,0.453085988243
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081641065,0.0,0.453081641065
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077344585,0.0,0.453077344585
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073052305,0.0,0.453073052305
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068758601,0.0,0.453068758601
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080250308,0.0,0.453080250308
 03/02  07:00:00,6.08723291643,2.18514425808,0.000561846343213,0.0,0.5500053624,2.2000214496,3.88946709845,3.86946709845,0.02
 03/02  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.62322496442,5.17014708253,0.453077881887
 03/02  09:00:00,12.0929649728,2.18514425808,0.00772419151817,0.0,4.9500482616,4.9500482616,0.629889770075,0.176736747296,0.45315302278
 03/02  10:00:00,12.0876717511,2.18514425808,0.00243096985105,0.0,4.9500482616,4.9500482616,0.45315887392,0.0,0.45315887392
 03/02  11:00:00,12.1224644217,2.18514425808,0.0372236404468,0.0,4.9500482616,4.9500482616,0.453163750855,0.0,0.453163750855
 03/02  12:00:00,12.2839818594,2.18514425808,0.198741078148,0.0,4.9500482616,4.9500482616,0.453180286531,0.0,0.453180286531
 03/02  13:00:00,11.7741709158,2.18514425808,0.238935496963,0.0,4.9500482616,4.4000428992,0.88634337395,0.0,0.88634337395
 03/02  14:00:00,12.412802246,2.18514425808,0.327561464726,0.0,4.9500482616,4.9500482616,0.453158143836,0.0,0.453158143836
 03/02  15:00:00,12.4870996579,2.18514425808,0.401858876599,0.0,4.9500482616,4.9500482616,0.453116834731,0.0,0.453116834731
 03/02  16:00:00,12.5438298507,2.18514425808,0.458589069401,0.0,4.9500482616,4.9500482616,0.45314264181,0.0,0.45314264181
 03/02  17:00:00,12.4535139996,2.18514425808,0.368273218355,0.0,4.9500482616,4.9500482616,0.453162919367,0.0,0.453162919367
 03/02  18:00:00,8.07906698398,2.18514425808,0.010035768559,0.0,2.750026812,2.750026812,0.475186482265,0.0220529539652,0.4531335283
 03/02  19:00:00,8.33850408603,2.18514425808,0.000322291151736,0.0,1.6500160872,2.2000214496,0.485511652141,0.0323958551493,0.453115796991
 03/02  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.572741985798,0.119648847468,0.45309313833
 03/02  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.959946091097,0.506849394534,0.453096696563
 03/02  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.538876103703,0.518876103703,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530770844,0.0,0.4530770844
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072403823,0.0,0.453072403823
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068069543,0.0,0.453068069543
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063737431,0.0,0.453063737431
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059405875,0.0,0.453059405875
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306872022,0.0,0.45306872022
 03/03  07:00:00,6.09569622489,2.18514425808,0.00902515480432,0.0,0.5500053624,2.2000214496,1.80155168794,1.78155168794,0.02
 03/03  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.84727602458,4.3941710412,0.453104983384
 03/03  09:00:00,12.0913554517,2.18514425808,0.00611467037974,0.0,4.9500482616,4.9500482616,0.644484453907,0.191334307888,0.453150146019
 03/03  10:00:00,12.0867924211,2.18514425808,0.00155163983839,0.0,4.9500482616,4.9500482616,0.45315816876,0.0,0.45315816876
 03/03  11:00:00,12.0889520927,2.18514425808,0.00371131139315,0.0,4.9500482616,4.9500482616,0.453156155729,0.0,0.453156155729
 03/03  12:00:00,12.1372779124,2.18514425808,0.0520371310771,0.0,4.9500482616,4.9500482616,0.886318758453,0.0,0.886318758453
 03/03  13:00:00,11.5685019752,2.18514425808,0.0332665563532,0.0,4.9500482616,4.4000428992,0.500803022507,0.0476403682693,0.453162654238
 03/03  14:00:00,12.1577347979,2.18514425808,0.0724940166414,0.0,4.9500482616,4.9500482616,0.453184387108,0.0,0.453184387108
 03/03  15:00:00,12.157357636,2.18514425808,0.0721168547485,0.0,4.9500482616,4.9500482616,0.45314254869,0.0,0.45314254869
 03/03  16:00:00,12.1246273037,2.18514425808,0.0393865224454,0.0,4.9500482616,4.9500482616,0.453148807323,0.0,0.453148807323
 03/03  17:00:00,12.1068982138,2.18514425808,0.0216574325406,0.0,4.9500482616,4.9500482616,0.45316610214,0.0,0.45316610214
 03/03  18:00:00,8.07108137371,2.18514425808,0.00205015829508,0.0,2.750026812,2.750026812,0.720064649996,0.266929466289,0.453135183706
 03/03  19:00:00,8.33858498508,2.18514425808,0.000403190201435,0.0,1.6500160872,2.2000214496,1.4587339423,1.00560908431,0.453124857991
 03/03  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.39679839986,1.94370250083,0.45309589903
 03/03  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.60250183908,3.1494044647,0.453097374372
 03/03  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.75228100496,3.73228100496,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091775921,0.0,0.453091775921
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060355447,0.0,0.453060355447
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055987255,0.0,0.453055987255
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308736765,0.0,0.45308736765
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083005374,0.0,0.453083005374
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309237335,0.0,0.45309237335
 03/04  07:00:00,6.08667107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,3.73242266159,3.71242266159,0.02
 03/04  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.80894113244,5.35585188386,0.453089248571
 03/04  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,2.5929023002,2.13979649501,0.45310580519
 03/04  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.02713492327,0.574015098323,0.453119824947
 03/04  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.551899849814,0.0987898829051,0.453109966909
 03/04  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/04  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.475185487626,0.0220647233817,0.453120764244
 03/04  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453112650537,0.0,0.453112650537
 03/04  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453091185148,0.0,0.453091185148
 03/04  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.45309706471,0.0,0.45309706471
 03/04  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/04  18:00:00,4.49399635982,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.48164798635,0.0285443564941,0.453103629856
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065203643,0.0,0.453065203643
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073225442,0.0,0.453073225442
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087593353,0.0,0.453087593353
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308696809,0.0,0.45308696809
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079428917,0.0,0.453079428917
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068843907,0.0,0.453068843907
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058260953,0.0,0.453058260953
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086021245,0.0,0.453086021245
 03/05  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084360087,0.0,0.453084360087
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075065992,0.0,0.453075065992
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082194278,0.0,0.453082194278
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094378149,0.0,0.453094378149
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083985651,0.0,0.453083985651
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074145339,0.0,0.453074145339
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308524526,0.0,0.45308524526
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080750184,0.0,0.453080750184
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081883026,0.0,0.453081883026
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069551319,0.0,0.453069551319
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086691914,0.0,0.453086691914
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060780451,0.0,0.453060780451
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090334105,0.0,0.453090334105
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085891706,0.0,0.453085891706
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081444501,0.0,0.453081444501
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308644207,0.0,0.45308644207
 03/06  07:00:00,6.08667107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,2.66414868693,2.21109059267,0.453058094266
 03/06  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.94844766824,5.92844766824,0.02
 03/06  09:00:00,12.0869767029,2.18514425808,0.00173592162048,0.0,4.9500482616,4.9500482616,1.20292014341,0.74980806705,0.453112076359
 03/06  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.11433866545,0.228042742825,0.886295922621
 03/06  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.487333234658,0.0341703211216,0.453162913537
 03/06  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453169579113,0.0,0.453169579113
 03/06  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.584965548022,0.131783125998,0.453182422024
 03/06  14:00:00,12.101729233,2.18514425808,0.0164884517456,0.0,4.9500482616,4.9500482616,0.453131541959,0.0,0.453131541959
 03/06  15:00:00,12.0977678915,2.18514425808,0.01252711018,0.0,4.9500482616,4.9500482616,0.453130817652,0.0,0.453130817652
 03/06  16:00:00,12.0883323427,2.18514425808,0.00309156141709,0.0,4.9500482616,4.9500482616,0.453154667889,0.0,0.453154667889
 03/06  17:00:00,12.1082823291,2.18514425808,0.0230415478502,0.0,4.9500482616,4.9500482616,0.886341252668,0.0,0.886341252668
 03/06  18:00:00,8.07025785537,2.18514425808,0.0012266399526,0.0,2.750026812,2.750026812,1.21627131664,0.763147181623,0.453124135014
 03/06  19:00:00,8.33890221267,2.18514425808,0.000720417785534,0.0,1.6500160872,2.2000214496,2.30331782582,2.28331782582,0.02
 03/06  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.11415865005,3.66105951211,0.453099137939
 03/06  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.16943680017,4.716342148,0.453094652166
 03/06  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.85622295728,5.40314339368,0.453079563597
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073836272,0.0,0.453073836272
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069348845,0.0,0.453069348845
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064848947,0.0,0.453064848947
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060349156,0.0,0.453060349156
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062780404,0.0,0.453062780404
 03/07  07:00:00,6.08667107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,8.07901041367,7.62593767912,0.453072734552
 03/07  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.1199559773,10.0999559773,0.02
 03/07  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.64710234347,2.19397957973,0.453122763737
 03/07  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.6029091164,0.716594145636,0.88631497076
 03/07  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.85047359155,0.397317025398,0.453156566152
 03/07  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.672803129959,0.219642330683,0.453160799276
 03/07  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.810379491493,0.35718292097,0.453196570523
 03/07  14:00:00,12.0944015697,2.18514425808,0.00916078844562,0.0,4.9500482616,4.9500482616,0.453145359911,0.0,0.453145359911
 03/07  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453166901477,0.0,0.453166901477
 03/07  16:00:00,12.0864836214,2.18514425808,0.00124284010493,0.0,4.9500482616,4.9500482616,0.453139602387,0.0,0.453139602387
 03/07  17:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.886318983813,0.0,0.886318983813
 03/07  18:00:00,8.07043633313,2.18514425808,0.00140511771092,0.0,2.750026812,2.750026812,1.09760090093,0.644464038825,0.45313686211
 03/07  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.92483117487,1.90483117487,0.02
 03/07  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.62292884195,3.16981736236,0.453111479584
 03/07  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.46137789115,4.00827122917,0.453106661976
 03/07  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.59448930551,4.14139802073,0.453091284777
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085421038,0.0,0.453085421038
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080895214,0.0,0.453080895214
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076354003,0.0,0.453076354003
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071810163,0.0,0.453071810163
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074235263,0.0,0.453074235263
 03/08  07:00:00,6.08723965565,2.18514425808,0.000568585568861,0.0,0.5500053624,2.2000214496,4.75705072214,4.30396666,0.453084062139
 03/08  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.85821512267,5.40513558916,0.453079533517
 03/08  09:00:00,12.0892013179,2.18514425808,0.0039605366604,0.0,4.9500482616,4.9500482616,0.618050738616,0.164902101663,0.453148636953
 03/08  10:00:00,12.0856558446,2.18514425808,0.000415063354865,0.0,4.9500482616,4.9500482616,0.453152672655,0.0,0.453152672655
 03/08  11:00:00,12.0872541571,2.18514425808,0.00201337579971,0.0,4.9500482616,4.9500482616,0.45310170942,0.0,0.45310170942
 03/08  12:00:00,12.0943638452,2.18514425808,0.00912306391176,0.0,4.9500482616,4.9500482616,0.453170566844,0.0,0.453170566844
 03/08  13:00:00,11.550507802,2.18514425808,0.0152723831004,0.0,4.9500482616,4.4000428992,0.453130212634,0.0,0.453130212634
 03/08  14:00:00,12.2932648247,2.18514425808,0.208024043405,0.0,4.9500482616,4.9500482616,0.453155663425,0.0,0.453155663425
 03/08  15:00:00,12.6337931882,2.18514425808,0.548552406888,0.0,4.9500482616,4.9500482616,0.453163677976,0.0,0.453163677976
 03/08  16:00:00,12.7960625296,2.18514425808,0.710821748338,0.0,4.9500482616,4.9500482616,0.453147686181,0.0,0.453147686181
 03/08  17:00:00,12.7691976115,2.18514425808,0.683956830174,0.0,4.9500482616,4.9500482616,0.886315532091,0.0,0.886315532091
 03/08  18:00:00,7.71344805855,2.18514425808,0.0282501764651,0.0,2.750026812,2.750026812,0.466096110084,0.012959327577,0.453136782507
 03/08  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0679493382147,0.0479493382147,0.02
 03/08  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453101805093,0.0,0.453101805093
 03/08  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453115242795,0.0,0.453115242795
 03/08  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45306170042,0.0,0.45306170042
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058040166,0.0,0.453058040166
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089170361,0.0,0.453089170361
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084589548,0.0,0.453084589548
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080004013,0.0,0.453080004013
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082412178,0.0,0.453082412178
 03/09  07:00:00,5.7581948635,2.18514425808,0.0553571267479,0.0,0.5500053624,2.2000214496,0.506637147882,0.0535450184798,0.453092129402
 03/09  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.27190647215,0.818794288615,0.453112183539
 03/09  09:00:00,12.1128260734,2.18514425808,0.0275852921338,0.0,4.9500482616,4.9500482616,0.453146529101,0.0,0.453146529101
 03/09  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453144965142,0.0,0.453144965142
 03/09  11:00:00,12.0858007821,2.18514425808,0.000560000804122,0.0,4.9500482616,4.9500482616,0.453154498419,0.0,0.453154498419
 03/09  12:00:00,12.1495832099,2.18514425808,0.0643424286059,0.0,4.9500482616,4.9500482616,0.45317945285,0.0,0.45317945285
 03/09  13:00:00,11.650046723,2.18514425808,0.114811304155,0.0,4.9500482616,4.4000428992,0.453189079856,0.0,0.453189079856
 03/09  14:00:00,12.2959187355,2.18514425808,0.21067795426,0.0,4.9500482616,4.9500482616,0.453162487501,0.0,0.453162487501
 03/09  15:00:00,12.399055227,2.18514425808,0.31381444575,0.0,4.9500482616,4.9500482616,0.886287683624,0.0,0.886287683624
 03/09  16:00:00,12.4211705685,2.18514425808,0.335929787206,0.0,4.9500482616,4.9500482616,0.45313873633,0.0,0.45313873633
 03/09  17:00:00,12.3602668517,2.18514425808,0.275026070454,0.0,4.9500482616,4.9500482616,0.453162319592,0.0,0.453162319592
 03/09  18:00:00,7.69869061349,2.18514425808,0.013492731412,0.0,2.750026812,2.750026812,0.487164248331,0.0340302153636,0.453134032967
 03/09  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0720847015754,0.0520847015754,0.02
 03/09  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453107260017,0.0,0.453107260017
 03/09  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.521527670103,0.0684285553296,0.453099114773
 03/09  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.72642215423,0.273355366698,0.453066787532
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063034957,0.0,0.453063034957
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530584115,0.0,0.4530584115
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089465278,0.0,0.453089465278
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084859271,0.0,0.453084859271
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087207332,0.0,0.453087207332
 03/10  07:00:00,5.70952222339,2.18514425808,0.00668448663643,0.0,0.5500053624,2.2000214496,2.72854727975,2.27548764055,0.453059639199
 03/10  08:00:00,6.03630842864,2.18514425808,0.0011266337567,0.0,1.6500160872,2.2000214496,4.25696108849,3.80383867445,0.453122414044
 03/10  09:00:00,12.0961234874,2.18514425808,0.0108827060708,0.0,4.9500482616,4.9500482616,0.464911275151,0.0117536189794,0.453157656171
 03/10  10:00:00,12.1344628438,2.18514425808,0.0492220624822,0.0,4.9500482616,4.9500482616,0.453161987313,0.0,0.453161987313
 03/10  11:00:00,12.1782520082,2.18514425808,0.0930112269243,0.0,4.9500482616,4.9500482616,0.453158605726,0.0,0.453158605726
 03/10  12:00:00,12.2835603062,2.18514425808,0.198319524913,0.0,4.9500482616,4.9500482616,0.453183263312,0.0,0.453183263312
 03/10  13:00:00,11.7655040644,2.18514425808,0.230268645469,0.0,4.9500482616,4.4000428992,0.453179633392,0.0,0.453179633392
 03/10  14:00:00,12.4014599326,2.18514425808,0.316219151332,0.0,4.9500482616,4.9500482616,0.453165631337,0.0,0.453165631337
 03/10  15:00:00,12.4968467651,2.18514425808,0.411605983836,0.0,4.9500482616,4.9500482616,0.88626328473,0.0,0.88626328473
 03/10  16:00:00,12.5852072132,2.18514425808,0.499966431958,0.0,4.9500482616,4.9500482616,0.453141219429,0.0,0.453141219429
 03/10  17:00:00,12.5550879333,2.18514425808,0.469847152066,0.0,4.9500482616,4.9500482616,0.453164594625,0.0,0.453164594625
 03/10  18:00:00,7.771138531,2.18514425808,0.0859406489188,0.0,2.750026812,2.750026812,0.463626445712,0.0104946867099,0.453131759002
 03/10  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0586202315976,0.0386202315976,0.02
 03/10  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.581127392079,0.128016867144,0.453110524936
 03/10  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.966579611358,0.513478780576,0.453100830782
 03/10  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.12827576531,0.675207401855,0.45306836346
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064542972,0.0,0.453064542972
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059869105,0.0,0.453059869105
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055177093,0.0,0.453055177093
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086205022,0.0,0.453086205022
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088525394,0.0,0.453088525394
 03/11  07:00:00,5.70777315807,2.18514425808,0.00493542131938,0.0,0.5500053624,2.2000214496,2.44962039604,1.99655949909,0.453060896953
 03/11  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,4.32643074795,4.30643074795,0.02
 03/11  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.66425315313,1.21114471214,0.45310844099
 03/11  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.732138185812,0.279020249764,0.453117936048
 03/11  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.459416162676,0.00631307858639,0.453103084089
 03/11  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453110262388,0.0,0.453110262388
 03/11  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453080690056,0.0,0.453080690056
 03/11  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/11  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453112664618,0.0,0.453112664618
 03/11  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453076374392,0.0,0.453076374392
 03/11  17:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.504156921121,0.0510509885947,0.453105932527
 03/11  18:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.418759472813,0.398759472813,0.02
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094794702,0.0,0.453094794702
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063155241,0.0,0.453063155241
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070770489,0.0,0.453070770489
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080335914,0.0,0.453080335914
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307555271,0.0,0.45307555271
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063613781,0.0,0.453063613781
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087671828,0.0,0.453087671828
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088358207,0.0,0.453088358207
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078212575,0.0,0.453078212575
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086343168,0.0,0.453086343168
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056537012,0.0,0.453056537012
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091716666,0.0,0.453091716666
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098095045,0.0,0.453098095045
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068220763,0.0,0.453068220763
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057903721,0.0,0.453057903721
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083909739,0.0,0.453083909739
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084761593,0.0,0.453084761593
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079251166,0.0,0.453079251166
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062140836,0.0,0.453062140836
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085841223,0.0,0.453085841223
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078119969,0.0,0.453078119969
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073348325,0.0,0.453073348325
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068550892,0.0,0.453068550892
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079276822,0.0,0.453079276822
 03/13  06:00:00,7.23991383544,2.18514425808,0.0017427653561,0.0,0.5500053624,2.2000214496,1.84624504204,1.82624504204,0.02
 03/13  07:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.87741350826,4.4243129685,0.453100539759
 03/13  08:00:00,12.0957816067,2.18514425808,0.0105408254246,0.0,4.9500482616,4.9500482616,0.52878720637,0.075639340238,0.453147866132
 03/13  09:00:00,12.0868986133,2.18514425808,0.00165783200403,0.0,4.9500482616,4.9500482616,0.453159665856,0.0,0.453159665856
 03/13  10:00:00,12.1041552252,2.18514425808,0.0189144439649,0.0,4.9500482616,4.9500482616,0.453166396255,0.0,0.453166396255
 03/13  11:00:00,12.1425641135,2.18514425808,0.0573233321855,0.0,4.9500482616,4.9500482616,0.453167354622,0.0,0.453167354622
 03/13  12:00:00,11.6794574124,2.18514425808,0.14422199348,0.0,4.9500482616,4.4000428992,0.886389935231,0.0,0.886389935231
