Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  13:00:00,12.4248286541,2.18514425808,0.33958787278,0.0,4.9500482616,4.9500482616,0.453186551571,0.0,0.453186551571
 03/13  14:00:00,12.573099873,2.18514425808,0.487859091692,0.0,4.9500482616,4.9500482616,0.45315075516,0.0,0.45315075516
 03/13  15:00:00,12.7173835826,2.18514425808,0.632142801321,0.0,4.9500482616,4.9500482616,0.453096143845,0.0,0.453096143845
 03/13  16:00:00,12.9168936858,2.18514425808,0.831652904522,0.0,4.9500482616,4.9500482616,0.453166728544,0.0,0.453166728544
 03/13  17:00:00,8.11799282705,2.18514425808,0.432794944964,0.0,2.750026812,2.750026812,0.453127384056,0.0,0.453127384056
 03/13  18:00:00,6.18518546708,2.18514425808,0.150003672197,0.0,1.6500160872,2.2000214496,0.453119756598,0.0,0.453119756598
 03/13  19:00:00,8.34083557101,2.18514425808,0.00265377613216,0.0,1.6500160872,2.2000214496,0.453103966262,0.0,0.453103966262
 03/13  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453107096292,0.0,0.453107096292
 03/13  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078107396,0.0,0.453078107396
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530732328,0.0,0.4530732328
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068407414,0.0,0.453068407414
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063553462,0.0,0.453063553462
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058699637,0.0,0.453058699637
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306930153,0.0,0.45306930153
 03/14  06:00:00,7.27912778477,2.18514425808,0.0409567146905,0.0,0.5500053624,2.2000214496,0.0366633295506,0.0166633295506,0.02
 03/14  07:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.54477464532,1.09166154378,0.453113101539
 03/14  08:00:00,12.1190696167,2.18514425808,0.0338288353716,0.0,4.9500482616,4.9500482616,0.453137010786,0.0,0.453137010786
 03/14  09:00:00,12.1704428335,2.18514425808,0.085202052235,0.0,4.9500482616,4.9500482616,0.453158882182,0.0,0.453158882182
 03/14  10:00:00,12.1753393161,2.18514425808,0.0900985347788,0.0,4.9500482616,4.9500482616,0.453154377065,0.0,0.453154377065
 03/14  11:00:00,12.2097781724,2.18514425808,0.124537391131,0.0,4.9500482616,4.9500482616,0.453172974731,0.0,0.453172974731
 03/14  12:00:00,11.5516793005,2.18514425808,0.01644388157,0.0,4.9500482616,4.4000428992,0.911864575657,0.0255400466747,0.886324528982
 03/14  13:00:00,12.1521210713,2.18514425808,0.0668802899912,0.0,4.9500482616,4.9500482616,0.453196700264,0.0,0.453196700264
 03/14  14:00:00,12.1442427866,2.18514425808,0.0590020053467,0.0,4.9500482616,4.9500482616,0.453137942846,0.0,0.453137942846
 03/14  15:00:00,12.1609984819,2.18514425808,0.0757577006009,0.0,4.9500482616,4.9500482616,0.453140115417,0.0,0.453140115417
 03/14  16:00:00,12.1660925262,2.18514425808,0.0808517449588,0.0,4.9500482616,4.9500482616,0.453119394124,0.0,0.453119394124
 03/14  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.648897884019,0.195785956798,0.453111927221
 03/14  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.487418589076,0.0343010047598,0.453117584317
 03/14  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453111665172,0.0,0.453111665172
 03/14  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453104276407,0.0,0.453104276407
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064540032,0.0,0.453064540032
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059617628,0.0,0.453059617628
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453010682323,0.0,0.453010682323
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085519178,0.0,0.453085519178
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308061913,0.0,0.45308061913
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  06:00:00,7.2569405271,2.18514425808,0.0187694570135,0.0,0.5500053624,2.2000214496,0.840709872121,0.38761521706,0.453094655061
 03/15  07:00:00,6.8039453547,2.18514425808,0.00109689315028,0.0,1.6500160872,2.2000214496,3.30403613622,2.85093640962,0.453099726603
 03/15  08:00:00,12.0976033131,2.18514425808,0.0123625318087,0.0,4.9500482616,4.9500482616,0.453151693237,0.0,0.453151693237
 03/15  09:00:00,12.0901825202,2.18514425808,0.0049417389091,0.0,4.9500482616,4.9500482616,0.453158925021,0.0,0.453158925021
 03/15  10:00:00,12.1323824949,2.18514425808,0.0471417135912,0.0,4.9500482616,4.9500482616,0.453154666022,0.0,0.453154666022
 03/15  11:00:00,12.1618260026,2.18514425808,0.0765852212705,0.0,4.9500482616,4.9500482616,0.453168689299,0.0,0.453168689299
 03/15  12:00:00,11.6594402711,2.18514425808,0.124204852237,0.0,4.9500482616,4.4000428992,0.886384266041,0.0,0.886384266041
 03/15  13:00:00,12.3557904546,2.18514425808,0.270549673288,0.0,4.9500482616,4.9500482616,0.45317978533,0.0,0.45317978533
 03/15  14:00:00,12.4547088227,2.18514425808,0.369468041437,0.0,4.9500482616,4.9500482616,0.453121040378,0.0,0.453121040378
 03/15  15:00:00,12.5661983403,2.18514425808,0.480957558978,0.0,4.9500482616,4.9500482616,0.453122983747,0.0,0.453122983747
 03/15  16:00:00,12.5794062066,2.18514425808,0.494165425281,0.0,4.9500482616,4.9500482616,0.45316875947,0.0,0.45316875947
 03/15  17:00:00,7.81481852714,2.18514425808,0.129620645054,0.0,2.750026812,2.750026812,0.466765557399,0.0136352945437,0.453130262856
 03/15  18:00:00,6.07987028655,2.18514425808,0.0446884916708,0.0,1.6500160872,2.2000214496,0.456417993904,0.00330184364283,0.453116150261
 03/15  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.47008191097,0.0169805353498,0.45310137562
 03/15  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.0472665670578,0.0272665670578,0.02
 03/15  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.767287602038,0.3141961051,0.453091496938
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082676945,0.0,0.453082676945
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077752676,0.0,0.453077752676
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072809908,0.0,0.453072809908
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067842829,0.0,0.453067842829
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062874455,0.0,0.453062874455
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.25040736498,2.18514425808,0.0122362949017,0.0,0.5500053624,2.2000214496,1.79663399495,1.34354556231,0.453088432636
 03/16  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.41446981815,4.96138941831,0.453080399836
 03/16  08:00:00,12.0919619019,2.18514425808,0.00672112061066,0.0,4.9500482616,4.9500482616,0.655357249139,0.202209557992,0.453147691148
 03/16  09:00:00,12.0862508694,2.18514425808,0.0010100881078,0.0,4.9500482616,4.9500482616,0.453154651666,0.0,0.453154651666
 03/16  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453160651299,0.0,0.453160651299
 03/16  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453171165923,0.0,0.453171165923
 03/16  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.886388299561,0.0,0.886388299561
 03/16  13:00:00,12.1324409177,2.18514425808,0.0472001363741,0.0,4.9500482616,4.9500482616,0.453196122865,0.0,0.453196122865
 03/16  14:00:00,12.1750230337,2.18514425808,0.089782252452,0.0,4.9500482616,4.9500482616,0.453099870375,0.0,0.453099870375
 03/16  15:00:00,12.1400006962,2.18514425808,0.054759914963,0.0,4.9500482616,4.9500482616,0.453141052655,0.0,0.453141052655
 03/16  16:00:00,12.0855687956,2.18514425808,0.000328014313315,0.0,4.9500482616,4.9500482616,0.453163181289,0.0,0.453163181289
 03/16  17:00:00,7.68800766597,2.18514425808,0.00280978388365,0.0,2.750026812,2.750026812,0.541180497962,0.0880550388937,0.453125459068
 03/16  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.745418616486,0.292292631186,0.4531259853
 03/16  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.05631058822,0.603217013234,0.453093574982
 03/16  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.86889637491,0.84889637491,0.02
 03/16  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.69692466248,1.2438265488,0.453098113678
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061057688,0.0,0.453061057688
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056071287,0.0,0.453056071287
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308673809,0.0,0.45308673809
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081722536,0.0,0.453081722536
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307670189,0.0,0.45307670189
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.24814813935,2.18514425808,0.00997706926493,0.0,0.5500053624,2.2000214496,1.75795110988,1.30486224878,0.453088861092
 03/17  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.33364443443,3.88054023601,0.453104198425
 03/17  08:00:00,12.0932655853,2.18514425808,0.00802480403319,0.0,4.9500482616,4.9500482616,0.510130645287,0.0570225954365,0.453108049851
 03/17  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453150917133,0.0,0.453150917133
 03/17  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453156947833,0.0,0.453156947833
 03/17  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453169421949,0.0,0.453169421949
 03/17  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.453201263539,0.0,0.453201263539
 03/17  13:00:00,12.0963976824,2.18514425808,0.0111569011237,0.0,4.9500482616,4.9500482616,0.886321972954,0.0,0.886321972954
 03/17  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45313186163,0.0,0.45313186163
 03/17  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453132639797,0.0,0.453132639797
 03/17  16:00:00,12.0873668016,2.18514425808,0.00212602035255,0.0,4.9500482616,4.9500482616,0.453152591751,0.0,0.453152591751
 03/17  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.571392773082,0.11826819815,0.453124574933
 03/17  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.487508701081,0.0343929160827,0.453115784998
 03/17  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.121951090552,0.101951090552,0.02
 03/17  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.79415627042,0.341044003872,0.453112266548
 03/17  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.25221196564,0.799139919343,0.453072046293
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070771719,0.0,0.453070771719
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065740787,0.0,0.453065740787
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060668155,0.0,0.453060668155
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055579518,0.0,0.453055579518
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308616009,0.0,0.45308616009
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.48059146111,5.0275290078,0.453062453306
 03/18  07:00:00,5.31900440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,10.8784930061,10.425405777,0.453087229041
 03/18  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,7.90797814976,7.88797814976,0.02
 03/18  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,7.10015562455,6.64704813001,0.453107494547
 03/18  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,6.41471545549,5.96160728173,0.453108173757
 03/18  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,5.56295424876,5.10982801027,0.453126238489
 03/18  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.86967900657,5.41655628512,0.453122721455
 03/18  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.7362826307,5.28318796307,0.453094667634
 03/18  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.62659303925,4.60659303925,0.02
 03/18  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.03444754351,3.5813410792,0.453106464311
 03/18  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.12405146797,3.67094168756,0.453109780411
 03/18  17:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,5.14161538413,4.68852906403,0.453086320099
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093589804,0.0,0.453093589804
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061526329,0.0,0.453061526329
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075815344,0.0,0.453075815344
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068129625,0.0,0.453068129625
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061955393,0.0,0.453061955393
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085027099,0.0,0.453085027099
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073895795,0.0,0.453073895795
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076043805,0.0,0.453076043805
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063649129,0.0,0.453063649129
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089661542,0.0,0.453089661542
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087124549,0.0,0.453087124549
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086329283,0.0,0.453086329283
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453100328881,0.0,0.453100328881
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308911742,0.0,0.45308911742
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077122253,0.0,0.453077122253
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084084339,0.0,0.453084084339
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081545011,0.0,0.453081545011
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080641785,0.0,0.453080641785
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078028273,0.0,0.453078028273
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066865605,0.0,0.453066865605
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059388861,0.0,0.453059388861
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089796467,0.0,0.453089796467
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084599108,0.0,0.453084599108
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,11.3284685209,10.875382434,0.453086086896
 03/20  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.6659946047,11.2128831153,0.453111489415
 03/20  08:00:00,12.087241385,2.18514425808,0.00200060371935,0.0,4.9500482616,4.9500482616,3.5351623075,3.0820071236,0.453155183897
 03/20  09:00:00,12.0866802613,2.18514425808,0.00143948001393,0.0,4.9500482616,4.9500482616,1.20171658215,0.748565039718,0.453151542434
 03/20  10:00:00,12.0869432523,2.18514425808,0.00170247101208,0.0,4.9500482616,4.9500482616,0.488498328697,0.0353365541608,0.453161774537
 03/20  11:00:00,12.0872292829,2.18514425808,0.00198850160245,0.0,4.9500482616,4.9500482616,0.453177759975,0.0,0.453177759975
 03/20  12:00:00,11.5915457775,2.18514425808,0.0563103586102,0.0,4.9500482616,4.4000428992,0.453184239316,0.0,0.453184239316
 03/20  13:00:00,12.3459341421,2.18514425808,0.260693360783,0.0,4.9500482616,4.9500482616,0.886376405362,0.0,0.886376405362
 03/20  14:00:00,12.5292537102,2.18514425808,0.444012928909,0.0,4.9500482616,4.9500482616,0.453131299943,0.0,0.453131299943
 03/20  15:00:00,12.7447519847,2.18514425808,0.659511203393,0.0,4.9500482616,4.9500482616,0.453132354515,0.0,0.453132354515
 03/20  16:00:00,12.8523480101,2.18514425808,0.767107228806,0.0,4.9500482616,4.9500482616,0.453150088234,0.0,0.453150088234
 03/20  17:00:00,7.98806348536,2.18514425808,0.302865603273,0.0,2.750026812,2.750026812,0.46195800742,0.00882756321426,0.453130444206
 03/20  18:00:00,6.11135585503,2.18514425808,0.0761740601442,0.0,1.6500160872,2.2000214496,0.453111973297,0.0,0.453111973297
 03/20  19:00:00,7.95789298898,2.18514425808,0.0035445274349,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/20  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453108053762,0.0,0.453108053762
 03/20  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453087574743,0.0,0.453087574743
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066087938,0.0,0.453066087938
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306086878,0.0,0.45306086878
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055606425,0.0,0.453055606425
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085972739,0.0,0.453085972739
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080705861,0.0,0.453080705861
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.268511582,2.18514425808,0.0303405119126,0.0,0.5500053624,2.2000214496,0.703016336764,0.249922647552,0.453093689212
 03/21  07:00:00,6.4208603724,2.18514425808,0.00184524417958,0.0,1.6500160872,2.2000214496,2.81847835177,2.36536155853,0.453116793242
 03/21  08:00:00,12.1086386266,2.18514425808,0.0233978452861,0.0,4.9500482616,4.9500482616,0.453130867019,0.0,0.453130867019
 03/21  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453154052953,0.0,0.453154052953
 03/21  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45314890412,0.0,0.45314890412
 03/21  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453174212981,0.0,0.453174212981
 03/21  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.45319750433,0.0,0.45319750433
 03/21  13:00:00,12.0858871107,2.18514425808,0.000646329388055,0.0,4.9500482616,4.9500482616,0.886343457416,0.0,0.886343457416
 03/21  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453144291138,0.0,0.453144291138
 03/21  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453144463601,0.0,0.453144463601
 03/21  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453159083385,0.0,0.453159083385
 03/21  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.578736959606,0.125609041953,0.453127917653
 03/21  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.01496804322,0.561845472461,0.453122570756
 03/21  19:00:00,7.95434846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.31647260341,1.29647260341,0.02
 03/21  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.96426666608,2.51115823573,0.453108430346
 03/21  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.52613965037,3.07307937437,0.453060275997
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057701392,0.0,0.453057701392
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088047248,0.0,0.453088047248
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082719236,0.0,0.453082719236
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307738273,0.0,0.45307738273
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075270517,0.0,0.453075270517
 03/22  06:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,4.49425179947,4.04116565643,0.453086143034
 03/22  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.49482636102,7.04170928582,0.453117075201
 03/22  08:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.79958923713,1.34644735095,0.453141886177
 03/22  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.930971955539,0.477866692556,0.453105262983
 03/22  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.635611695696,0.182481295209,0.453130400487
 03/22  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.477338128485,0.0242136471863,0.453124481298
 03/22  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.698623409757,0.24547636852,0.453147041237
 03/22  13:00:00,12.0927338208,2.18514425808,0.00749303953516,0.0,4.9500482616,4.9500482616,0.453167219712,0.0,0.453167219712
 03/22  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453161239143,0.0,0.453161239143
 03/22  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453151076152,0.0,0.453151076152
 03/22  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.88631239641,0.0,0.88631239641
 03/22  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.21747753924,0.764375236045,0.453102303192
 03/22  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.26643536254,2.24643536254,0.02
 03/22  19:00:00,7.95434846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.27078426329,2.81769559376,0.453088669529
 03/22  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.80915701719,3.35605343516,0.453103582028
 03/22  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.95052082736,3.49743402285,0.45308680451
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308016564,0.0,0.45308016564
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074826541,0.0,0.453074826541
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069411392,0.0,0.453069411392
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063998288,0.0,0.453063998288
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065320248,0.0,0.453065320248
 03/23  06:00:00,7.23882471817,2.18514425808,0.000653648090516,0.0,0.5500053624,2.2000214496,4.41183377688,3.95875986807,0.453073908812
 03/23  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.1657234256,5.1457234256,0.02
 03/23  08:00:00,12.0921378342,2.18514425808,0.00689705296,0.0,4.9500482616,4.9500482616,0.687759042825,0.234634445483,0.453124597342
 03/23  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.886295308835,0.0,0.886295308835
 03/23  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453138402453,0.0,0.453138402453
 03/23  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453137766751,0.0,0.453137766751
 03/23  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.508602173867,0.0554350340143,0.453167139853
 03/23  13:00:00,12.0953427467,2.18514425808,0.0101019653762,0.0,4.9500482616,4.9500482616,0.453184188749,0.0,0.453184188749
 03/23  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453153686102,0.0,0.453153686102
 03/23  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453096379463,0.0,0.453096379463
 03/23  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453106927035,0.0,0.453106927035
 03/23  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.01367005236,0.560521919074,0.453148133288
 03/23  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.58634190302,2.13324862148,0.453093281539
 03/23  19:00:00,7.95434846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.68022740442,3.22713049838,0.453096906039
 03/23  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.50181669282,4.0487231707,0.453093522124
 03/23  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.86266768419,4.40959695398,0.453070730207
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062190808,0.0,0.453062190808
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056776517,0.0,0.453056776517
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086892764,0.0,0.453086892764
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081425124,0.0,0.453081425124
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087157844,0.0,0.453087157844
 03/24  06:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.64252796501,5.62252796501,0.02
 03/24  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.28838778768,7.83528088444,0.45310690324
 03/24  08:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.38097736336,1.92783805982,0.453139303546
 03/24  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.38942823765,0.936272756477,0.453155481169
 03/24  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.784216352258,0.331099743942,0.453116608315
 03/24  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.892417304832,0.00608904012422,0.886328264708
 03/24  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.880781334853,0.427599567513,0.45318176734
 03/24  13:00:00,12.0907210807,2.18514425808,0.00548029938431,0.0,4.9500482616,4.9500482616,0.453124163155,0.0,0.453124163155
 03/24  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453149318069,0.0,0.453149318069
 03/24  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453148915328,0.0,0.453148915328
 03/24  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453116401248,0.0,0.453116401248
 03/24  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.9339036053,1.48078202109,0.453121584216
 03/24  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.920933074,3.46783002612,0.453103047882
 03/24  19:00:00,7.95434846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.66324626115,4.21014485349,0.453101407664
 03/24  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.53585412317,5.0827761438,0.453077979369
 03/24  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.54597154051,5.52597154051,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082048413,0.0,0.453082048413
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074579492,0.0,0.453074579492
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069073509,0.0,0.453069073509
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063519681,0.0,0.453063519681
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057966057,0.0,0.453057966057
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065505314,0.0,0.453065505314
 03/25  06:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,8.28505049435,8.26505049435,0.02
 03/25  07:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,11.1826586087,10.7295780544,0.453080554299
 03/25  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,8.51768033116,8.06457097781,0.45310935335
 03/25  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,7.23419111667,6.78108439459,0.453106722081
 03/25  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,6.42724507958,6.40724507958,0.02
 03/25  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,6.63080184171,6.17768265733,0.453119184372
 03/25  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.83985475572,6.38673135528,0.453123400438
 03/25  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.90435424283,5.45124209337,0.453112149462
 03/25  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.41853906523,4.96545551047,0.45308355476
 03/25  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.73802772511,4.28494232223,0.45308540288
 03/25  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.16851712346,4.14851712346,0.02
 03/25  17:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,5.53474991396,5.08167098714,0.453078926818
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084368492,0.0,0.453084368492
 03/25  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090577928,0.0,0.453090577928
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306575887,0.0,0.45306575887
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061363774,0.0,0.453061363774
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055810029,0.0,0.453055810029
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079439876,0.0,0.453079439876
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067917305,0.0,0.453067917305
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063048574,0.0,0.453063048574
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056644023,0.0,0.453056644023
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081797443,0.0,0.453081797443
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088095138,0.0,0.453088095138
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092374365,0.0,0.453092374365
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308942713,0.0,0.45308942713
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075592517,0.0,0.453075592517
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084672942,0.0,0.453084672942
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079162044,0.0,0.453079162044
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088459294,0.0,0.453088459294
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079345681,0.0,0.453079345681
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068312338,0.0,0.453068312338
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054836314,0.0,0.453054836314
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080409039,0.0,0.453080409039
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307484404,0.0,0.45307484404
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306915065,0.0,0.45306915065
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076529891,0.0,0.453076529891
 03/27  06:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,7.39874133312,7.37874133312,0.02
 03/27  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.85635615567,7.40324670793,0.453109447735
 03/27  08:00:00,12.0906771441,2.18514425808,0.00543636285894,0.0,4.9500482616,4.9500482616,1.1848032137,0.731654681381,0.45314853232
 03/27  09:00:00,12.1004791597,2.18514425808,0.0152383784072,0.0,4.9500482616,4.9500482616,0.453149543301,0.0,0.453149543301
 03/27  10:00:00,12.1557672431,2.18514425808,0.0705264618018,0.0,4.9500482616,4.9500482616,0.453162532041,0.0,0.453162532041
 03/27  11:00:00,12.151021217,2.18514425808,0.0657804357565,0.0,4.9500482616,4.9500482616,0.453165713511,0.0,0.453165713511
 03/27  12:00:00,11.6939123353,2.18514425808,0.158676916441,0.0,4.9500482616,4.4000428992,0.886390746729,0.0,0.886390746729
 03/27  13:00:00,12.5875837417,2.18514425808,0.502342960396,0.0,4.9500482616,4.9500482616,0.45317351967,0.0,0.45317351967
 03/27  14:00:00,12.8212517626,2.18514425808,0.736010981311,0.0,4.9500482616,4.9500482616,0.45314625491,0.0,0.45314625491
 03/27  15:00:00,13.0612033103,2.18514425808,0.975962528991,0.0,4.9500482616,4.9500482616,0.453145853197,0.0,0.453145853197
 03/27  16:00:00,13.2286273105,2.18514425808,1.14338652918,0.0,4.9500482616,4.9500482616,0.453153101467,0.0,0.453153101467
 03/27  17:00:00,8.20728740982,2.18514425808,0.522089527741,0.0,2.750026812,2.750026812,0.453127324821,0.0,0.453127324821
 03/27  18:00:00,6.22445357693,2.18514425808,0.189271782051,0.0,1.6500160872,2.2000214496,0.453111545673,0.0,0.453111545673
 03/27  19:00:00,8.00053150346,2.18514425808,0.0461830419142,0.0,1.6500160872,2.2000214496,0.453103158661,0.0,0.453103158661
 03/27  20:00:00,7.78919596045,2.18514425808,0.00101952797044,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/27  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453093724711,0.0,0.453093724711
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088833474,0.0,0.453088833474
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083136171,0.0,0.453083136171
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077404248,0.0,0.453077404248
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071639024,0.0,0.453071639024
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065869751,0.0,0.453065869751
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  06:00:00,7.29125406208,2.18514425808,0.0530829920017,0.0,0.5500053624,2.2000214496,0.45309589354,0.0,0.45309589354
 03/28  07:00:00,6.03690269963,2.18514425808,0.00172090474279,0.0,1.6500160872,2.2000214496,1.02363018449,0.570549979899,0.453080204591
 03/28  08:00:00,12.3011925374,2.18514425808,0.215951756085,0.0,4.9500482616,4.9500482616,0.471556162853,0.0184130081389,0.453143154714
 03/28  09:00:00,12.7645878522,2.18514425808,0.679347070906,0.0,4.9500482616,4.9500482616,0.453161316537,0.0,0.453161316537
 03/28  10:00:00,13.2512699563,2.18514425808,1.16602917497,0.0,4.9500482616,4.9500482616,0.453153019535,0.0,0.453153019535
 03/28  11:00:00,13.6490781837,2.18514425808,1.56383740244,0.0,4.9500482616,4.9500482616,0.453170973851,0.0,0.453170973851
 03/28  12:00:00,13.2239362255,2.18514425808,1.68870080663,0.0,4.9500482616,4.4000428992,0.453190803807,0.0,0.453190803807
 03/28  13:00:00,14.3583797009,2.18514425808,2.27313891961,0.0,4.9500482616,4.9500482616,0.886316095204,0.0,0.886316095204
 03/28  14:00:00,14.6558275838,2.18514425808,2.57058680257,0.0,4.9500482616,4.9500482616,0.453122580072,0.0,0.453122580072
 03/28  15:00:00,14.9826413222,2.18514425808,2.8974005409,0.0,4.9500482616,4.9500482616,0.453119925081,0.0,0.453119925081
 03/28  16:00:00,15.1478977976,2.18514425808,3.06265701633,0.0,4.9500482616,4.9500482616,0.453167855746,0.0,0.453167855746
 03/28  17:00:00,9.95067097293,2.18514425808,2.26547309085,0.0,2.750026812,2.750026812,0.453131026404,0.0,0.453131026404
 03/28  18:00:00,7.78401576027,2.18514425808,1.74883396539,0.0,1.6500160872,2.2000214496,0.453125793449,0.0,0.453125793449
 03/28  19:00:00,9.20020329762,2.18514425808,1.24585483607,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/28  20:00:00,8.72323756805,2.18514425808,0.935061135569,0.0,1.1000107248,2.2000214496,0.453112033017,0.0,0.453112033017
 03/28  21:00:00,8.5657205166,2.18514425808,0.777544084117,0.0,1.1000107248,2.2000214496,0.453084157601,0.0,0.453084157601
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080809845,0.0,0.453080809845
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075047155,0.0,0.453075047155
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069216461,0.0,0.453069216461
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063370853,0.0,0.453063370853
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057523475,0.0,0.453057523475
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  06:00:00,7.52352304977,2.18514425808,0.285351979688,0.0,0.5500053624,2.2000214496,0.453069506778,0.0,0.453069506778
 03/29  07:00:00,6.19286732605,2.18514425808,0.157685531166,0.0,1.6500160872,2.2000214496,0.554504367293,0.10141398624,0.453090381053
 03/29  08:00:00,13.4222871801,2.18514425808,1.33704639879,0.0,4.9500482616,4.9500482616,0.453141004126,0.0,0.453141004126
 03/29  09:00:00,14.1089100488,2.18514425808,2.02366926751,0.0,4.9500482616,4.9500482616,0.453157708649,0.0,0.453157708649
 03/29  10:00:00,14.7167225322,2.18514425808,2.63148175094,0.0,4.9500482616,4.9500482616,0.45315923459,0.0,0.45315923459
 03/29  11:00:00,15.1836986176,2.18514425808,3.09845783627,0.0,4.9500482616,4.9500482616,0.453179646091,0.0,0.453179646091
 03/29  12:00:00,14.6910068014,2.18514425808,3.15577138249,0.0,4.9500482616,4.4000428992,0.453191055683,0.0,0.453191055683
 03/29  13:00:00,15.8287300934,2.18514425808,3.74348931211,0.0,4.9500482616,4.9500482616,0.453195364001,0.0,0.453195364001
 03/29  14:00:00,15.5876421256,2.18514425808,3.50240134437,0.0,4.9500482616,4.9500482616,0.453170348782,0.0,0.453170348782
 03/29  15:00:00,15.7149006708,2.18514425808,3.62965988956,0.0,4.9500482616,4.9500482616,0.453148789993,0.0,0.453148789993
 03/29  16:00:00,16.2217050647,2.18514425808,4.13646428341,0.0,4.9500482616,4.9500482616,0.886301134584,0.0,0.886301134584
 03/29  17:00:00,10.7774106528,2.18514425808,3.09221277072,0.0,2.750026812,2.750026812,0.453133701839,0.0,0.453133701839
 03/29  18:00:00,8.20080326416,2.18514425808,2.16562146927,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/29  19:00:00,9.59398413277,2.18514425808,1.63963567122,0.0,1.6500160872,2.2000214496,0.453107600333,0.0,0.453107600333
 03/29  20:00:00,8.62679894165,2.18514425808,0.838622509169,0.0,1.1000107248,2.2000214496,0.45310851843,0.0,0.45310851843
 03/29  21:00:00,8.20124254242,2.18514425808,0.413066109933,0.0,1.1000107248,2.2000214496,0.45309494519,0.0,0.45309494519
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067510658,0.0,0.453067510658
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061664326,0.0,0.453061664326
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055735518,0.0,0.453055735518
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085379877,0.0,0.453085379877
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088483712,0.0,0.453088483712
 03/30  06:00:00,7.34082601104,2.18514425808,0.486488274292,0.0,0.5500053624,2.2000214496,0.453058277094,0.0,0.453058277094
 03/30  07:00:00,6.36248262399,2.18514425808,0.327300829102,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/30  08:00:00,13.6985386362,2.18514425808,1.61329785493,0.0,4.9500482616,4.9500482616,0.453144310967,0.0,0.453144310967
 03/30  09:00:00,14.2204715501,2.18514425808,2.13523076877,0.0,4.9500482616,4.9500482616,0.453151206025,0.0,0.453151206025
 03/30  10:00:00,14.7371016418,2.18514425808,2.65186086051,0.0,4.9500482616,4.9500482616,0.886310633319,0.0,0.886310633319
 03/30  11:00:00,15.2185626927,2.18514425808,3.13332191138,0.0,4.9500482616,4.9500482616,0.453176474408,0.0,0.453176474408
 03/30  12:00:00,14.7122793064,2.18514425808,3.17704388753,0.0,4.9500482616,4.4000428992,0.453190865894,0.0,0.453190865894
 03/30  13:00:00,14.4040490053,2.18514425808,2.31880822401,0.0,4.9500482616,4.9500482616,0.453184781567,0.0,0.453184781567
 03/30  14:00:00,13.3337322738,2.18514425808,1.24849149252,0.0,4.9500482616,4.9500482616,0.453145438937,0.0,0.453145438937
 03/30  15:00:00,13.0127046486,2.18514425808,0.927463867277,0.0,4.9500482616,4.9500482616,0.453147524432,0.0,0.453147524432
 03/30  16:00:00,12.8584774809,2.18514425808,0.773236699579,0.0,4.9500482616,4.9500482616,0.453156142912,0.0,0.453156142912
 03/30  17:00:00,7.84226360395,2.18514425808,0.157065721865,0.0,2.750026812,2.750026812,0.45314023418,0.0,0.45314023418
 03/30  18:00:00,6.04380448745,2.18514425808,0.00862269256602,0.0,1.6500160872,2.2000214496,0.453124838569,0.0,0.453124838569
 03/30  19:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453091722555,0.0,0.453091722555
 03/30  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453088705358,0.0,0.453088705358
 03/30  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090273587,0.0,0.453090273587
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083993837,0.0,0.453083993837
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078055282,0.0,0.453078055282
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072060735,0.0,0.453072060735
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066062992,0.0,0.453066062992
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072989093,0.0,0.453072989093
 03/31  06:00:00,6.89532977759,2.18514425808,0.0409920408368,0.0,0.5500053624,2.2000214496,0.0615585303484,0.0415585303484,0.02
 03/31  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.58673712834,1.13363176639,0.453105361947
 03/31  08:00:00,12.1317432696,2.18514425808,0.0465024882945,0.0,4.9500482616,4.9500482616,0.453141402606,0.0,0.453141402606
 03/31  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453156950392,0.0,0.453156950392
 03/31  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.4531468116,0.0,0.4531468116
 03/31  11:00:00,12.0963265212,2.18514425808,0.0110857398945,0.0,4.9500482616,4.9500482616,0.453155159166,0.0,0.453155159166
 03/31  12:00:00,11.5443724882,2.18514425808,0.00913706927257,0.0,4.9500482616,4.4000428992,0.886377758333,0.0,0.886377758333
