Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/31  13:00:00,12.2909425174,2.18514425808,0.205701736125,0.0,4.9500482616,4.9500482616,0.453191873292,0.0,0.453191873292
 03/31  14:00:00,12.4089012647,2.18514425808,0.323660483449,0.0,4.9500482616,4.9500482616,0.453128857503,0.0,0.453128857503
 03/31  15:00:00,12.4465879995,2.18514425808,0.361347218204,0.0,4.9500482616,4.9500482616,0.453125784612,0.0,0.453125784612
 03/31  16:00:00,12.4674031245,2.18514425808,0.382162343189,0.0,4.9500482616,4.9500482616,0.453163526828,0.0,0.453163526828
 03/31  17:00:00,7.69016135619,2.18514425808,0.00496347410637,0.0,2.750026812,2.750026812,0.491362959707,0.0382493625349,0.453113597172
 03/31  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.479360691856,0.0262398467739,0.453120845082
 03/31  19:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453101534235,0.0,0.453101534235
 03/31  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45306997265,0.0,0.45306997265
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065196067,0.0,0.453065196067
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059183528,0.0,0.453059183528
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088651164,0.0,0.453088651164
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082593374,0.0,0.453082593374
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076527108,0.0,0.453076527108
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,6.87945900187,2.18514425808,0.0251212651171,0.0,0.5500053624,2.2000214496,0.891433419245,0.438344886547,0.453088532699
 04/01  07:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,3.23912683421,2.78605673913,0.453070095086
 04/01  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.47655377516,1.02345156924,0.453102205926
 04/01  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.62606657922,0.60606657922,0.02
 04/01  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.879063297317,0.425960711336,0.453102585981
 04/01  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.641687509129,0.188564578646,0.453122930483
 04/01  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.15034860556,0.697231785866,0.453116819695
 04/01  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.02171924808,0.568617385212,0.453101862869
 04/01  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.507996625368,0.487996625368,0.02
 04/01  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.826107607042,0.372998865243,0.4531087418
 04/01  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.887200564367,0.43413229804,0.453068266326
 04/01  17:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,1.66498534231,1.21189864576,0.453086696549
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309243658,0.0,0.45309243658
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079346519,0.0,0.453079346519
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072238153,0.0,0.453072238153
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306366324,0.0,0.45306366324
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056534941,0.0,0.453056534941
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078775051,0.0,0.453078775051
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066826598,0.0,0.453066826598
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067675831,0.0,0.453067675831
 04/02  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054568595,0.0,0.453054568595
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079176705,0.0,0.453079176705
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078821318,0.0,0.453078821318
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082898704,0.0,0.453082898704
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071910291,0.0,0.453071910291
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088378499,0.0,0.453088378499
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079178137,0.0,0.453079178137
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085303682,0.0,0.453085303682
 04/02  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084789659,0.0,0.453084789659
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062450347,0.0,0.453062450347
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058920337,0.0,0.453058920337
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081741706,0.0,0.453081741706
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530740318,0.0,0.4530740318
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067797365,0.0,0.453067797365
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061558222,0.0,0.453061558222
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  06:00:00,6.87664463162,2.18514425808,0.0223068948689,0.0,0.5500053624,2.2000214496,1.05420996718,0.601138197902,0.453071769282
 04/03  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.50930650931,2.05622310876,0.453083400545
 04/03  08:00:00,12.1264314985,2.18514425808,0.0411907171716,0.0,4.9500482616,4.9500482616,0.4531386018,0.0,0.4531386018
 04/03  09:00:00,12.0888252253,2.18514425808,0.00358444400206,0.0,4.9500482616,4.9500482616,0.45315539901,0.0,0.45315539901
 04/03  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453146739101,0.0,0.453146739101
 04/03  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453166209227,0.0,0.453166209227
 04/03  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.487301709334,0.0341197451771,0.453181964157
 04/03  13:00:00,12.0944609417,2.18514425808,0.00922016046697,0.0,4.9500482616,4.9500482616,0.886298594271,0.0,0.886298594271
 04/03  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453145522916,0.0,0.453145522916
 04/03  15:00:00,12.1348950975,2.18514425808,0.0496543162421,0.0,4.9500482616,4.9500482616,0.453110089233,0.0,0.453110089233
 04/03  16:00:00,12.1836092873,2.18514425808,0.0983685060063,0.0,4.9500482616,4.9500482616,0.453162354942,0.0,0.453162354942
 04/03  17:00:00,7.72117101113,2.18514425808,0.0359731290461,0.0,2.750026812,2.750026812,0.546257114909,0.0931281903572,0.453128924552
 04/03  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0296928654799,0.00969286547989,0.02
 04/03  19:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453110440404,0.0,0.453110440404
 04/03  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453107665906,0.0,0.453107665906
 04/03  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453087941066,0.0,0.453087941066
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080440528,0.0,0.453080440528
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074211782,0.0,0.453074211782
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067889506,0.0,0.453067889506
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061568558,0.0,0.453061568558
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061763043,0.0,0.453061763043
 04/04  06:00:00,6.86670405435,2.18514425808,0.0123663176032,0.0,0.5500053624,2.2000214496,1.91385778217,1.46078875659,0.453069025576
 04/04  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.18262877127,5.16262877127,0.02
 04/04  08:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.820737092263,0.367621215266,0.453115876997
 04/04  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453137302656,0.0,0.453137302656
 04/04  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.886318158779,0.0,0.886318158779
 04/04  11:00:00,12.0863380541,2.18514425808,0.00109727282656,0.0,4.9500482616,4.9500482616,0.453177287785,0.0,0.453177287785
 04/04  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.453188905806,0.0,0.453188905806
 04/04  13:00:00,12.0870604771,2.18514425808,0.00181969579255,0.0,4.9500482616,4.9500482616,0.453180468816,0.0,0.453180468816
 04/04  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453144793345,0.0,0.453144793345
 04/04  15:00:00,12.1047467426,2.18514425808,0.019505961345,0.0,4.9500482616,4.9500482616,0.453104247431,0.0,0.453104247431
 04/04  16:00:00,12.1482653023,2.18514425808,0.0630245209755,0.0,4.9500482616,4.9500482616,0.45312357844,0.0,0.45312357844
 04/04  17:00:00,7.68890952355,2.18514425808,0.00371164146282,0.0,2.750026812,2.750026812,0.523239505036,0.0701123089363,0.453127196099
 04/04  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.472641887263,0.0195385988508,0.453103288412
 04/04  19:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453099549059,0.0,0.453099549059
 04/04  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45309691261,0.0,0.45309691261
 04/04  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.0966326784733,0.0766326784733,0.02
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307503585,0.0,0.45307503585
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087586804,0.0,0.453087586804
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306200793,0.0,0.45306200793
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055600156,0.0,0.453055600156
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084706144,0.0,0.453084706144
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093083308,0.0,0.453093083308
 04/05  06:00:00,6.87374506746,2.18514425808,0.0194073307094,0.0,0.5500053624,2.2000214496,0.549022530051,0.529022530051,0.02
 04/05  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.21441793901,1.76130698324,0.453110955772
 04/05  08:00:00,12.1024786566,2.18514425808,0.0172378753429,0.0,4.9500482616,4.9500482616,0.466915559078,0.0137746266509,0.453140932427
 04/05  09:00:00,12.1620831186,2.18514425808,0.0768423372738,0.0,4.9500482616,4.9500482616,0.453158204202,0.0,0.453158204202
 04/05  10:00:00,12.2025548491,2.18514425808,0.117314067798,0.0,4.9500482616,4.9500482616,0.453152208868,0.0,0.453152208868
 04/05  11:00:00,12.2276279892,2.18514425808,0.142387207906,0.0,4.9500482616,4.9500482616,0.453161590696,0.0,0.453161590696
 04/05  12:00:00,11.7760945684,2.18514425808,0.240859149552,0.0,4.9500482616,4.4000428992,0.88635175733,0.0,0.88635175733
 04/05  13:00:00,12.6784185692,2.18514425808,0.593177787952,0.0,4.9500482616,4.9500482616,0.453156630004,0.0,0.453156630004
 04/05  14:00:00,12.9127910565,2.18514425808,0.827550275248,0.0,4.9500482616,4.9500482616,0.453148888929,0.0,0.453148888929
 04/05  15:00:00,13.043566537,2.18514425808,0.958325755725,0.0,4.9500482616,4.9500482616,0.453144605831,0.0,0.453144605831
 04/05  16:00:00,13.159796853,2.18514425808,1.07455607174,0.0,4.9500482616,4.9500482616,0.453155639952,0.0,0.453155639952
 04/05  17:00:00,8.24428952597,2.18514425808,0.559091643888,0.0,2.750026812,2.750026812,0.453122888234,0.0,0.453122888234
 04/05  18:00:00,6.33183667578,2.18514425808,0.296654880893,0.0,1.6500160872,2.2000214496,0.453117236791,0.0,0.453117236791
 04/05  19:00:00,7.63781789882,2.18514425808,0.0673027706039,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/05  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45310206334,0.0,0.45310206334
 04/05  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453097828917,0.0,0.453097828917
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056527772,0.0,0.453056527772
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085615362,0.0,0.453085615362
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079158237,0.0,0.453079158237
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072680234,0.0,0.453072680234
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066195819,0.0,0.453066195819
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,6.53087848512,2.18514425808,0.0603740817056,0.0,0.5500053624,2.2000214496,0.453077163547,0.0,0.453077163547
 04/06  07:00:00,6.03613136703,2.18514425808,0.000949572151611,0.0,1.6500160872,2.2000214496,1.22022762621,0.767130268794,0.45309735742
 04/06  08:00:00,12.1824284994,2.18514425808,0.0971877181517,0.0,4.9500482616,4.9500482616,0.477111185918,0.0239676766037,0.453143509314
 04/06  09:00:00,12.1762999957,2.18514425808,0.0910592144625,0.0,4.9500482616,4.9500482616,0.453119337258,0.0,0.453119337258
 04/06  10:00:00,12.1635593858,2.18514425808,0.0783186045197,0.0,4.9500482616,4.9500482616,0.453138151977,0.0,0.453138151977
 04/06  11:00:00,12.1985115287,2.18514425808,0.113270747406,0.0,4.9500482616,4.9500482616,0.453159830526,0.0,0.453159830526
 04/06  12:00:00,11.6305023038,2.18514425808,0.0952668849112,0.0,4.9500482616,4.4000428992,0.453186231001,0.0,0.453186231001
 04/06  13:00:00,12.3587412537,2.18514425808,0.273500472419,0.0,4.9500482616,4.9500482616,0.45317874488,0.0,0.45317874488
 04/06  14:00:00,12.4094930919,2.18514425808,0.32425231057,0.0,4.9500482616,4.9500482616,0.453141495985,0.0,0.453141495985
 04/06  15:00:00,12.421107302,2.18514425808,0.335866520686,0.0,4.9500482616,4.9500482616,0.453128074168,0.0,0.453128074168
 04/06  16:00:00,12.3893433691,2.18514425808,0.304102587816,0.0,4.9500482616,4.9500482616,0.886286366332,0.0,0.886286366332
 04/06  17:00:00,7.7333899754,2.18514425808,0.0481920933123,0.0,2.750026812,2.750026812,0.0521580853253,0.0321580853253,0.02
 04/06  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.475446015754,0.0223195606718,0.453126455082
 04/06  19:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453102435693,0.0,0.453102435693
 04/06  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453102446959,0.0,0.453102446959
 04/06  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453077870199,0.0,0.453077870199
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068317411,0.0,0.453068317411
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061829936,0.0,0.453061829936
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055240122,0.0,0.453055240122
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084160191,0.0,0.453084160191
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088407751,0.0,0.453088407751
 04/07  06:00:00,6.48992525436,2.18514425808,0.019420850944,0.0,0.5500053624,2.2000214496,0.571153997641,0.551153997641,0.02
 04/07  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.06742141511,4.61431528407,0.453106131035
 04/07  08:00:00,12.0875419882,2.18514425808,0.00230120691575,0.0,4.9500482616,4.9500482616,0.770889892507,0.317756310962,0.453133581544
 04/07  09:00:00,12.0862800233,2.18514425808,0.00103924201185,0.0,4.9500482616,4.9500482616,0.453145275179,0.0,0.453145275179
 04/07  10:00:00,12.085891868,2.18514425808,0.000651086684707,0.0,4.9500482616,4.9500482616,0.453147081737,0.0,0.453147081737
 04/07  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.886279114775,0.0,0.886279114775
 04/07  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.453145235185,0.0,0.453145235185
 04/07  13:00:00,12.0892337154,2.18514425808,0.00399293407671,0.0,4.9500482616,4.9500482616,0.453189697677,0.0,0.453189697677
 04/07  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453101882476,0.0,0.453101882476
 04/07  15:00:00,12.0914960456,2.18514425808,0.00625526430939,0.0,4.9500482616,4.9500482616,0.453096465569,0.0,0.453096465569
 04/07  16:00:00,12.1309450802,2.18514425808,0.0457042989331,0.0,4.9500482616,4.9500482616,0.453122968492,0.0,0.453122968492
 04/07  17:00:00,7.68604546279,2.18514425808,0.000847580706777,0.0,2.750026812,2.750026812,0.521695990273,0.0685694116091,0.453126578664
 04/07  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.465516504134,0.0123926538101,0.453123850324
 04/07  19:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.598579564528,0.145474852057,0.453104712472
 04/07  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.569343422642,0.549343422642,0.02
 04/07  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.46044540455,1.00735982047,0.453085584083
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079871149,0.0,0.453079871149
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073291093,0.0,0.453073291093
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066669024,0.0,0.453066669024
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060009852,0.0,0.453060009852
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088790722,0.0,0.453088790722
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.47050440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,4.6519268741,4.19883866217,0.453088211927
 04/08  07:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,7.48548805887,7.03239245187,0.453095606993
 04/08  08:00:00,6.58675596389,2.18514425808,0.00156880660616,0.0,1.6500160872,2.750026812,4.12565646606,3.67254887696,0.453107589093
 04/08  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,2.64962732108,2.62962732108,0.02
 04/08  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,2.38636006166,1.93324507094,0.453114990715
 04/08  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.50903325569,1.05590469132,0.453128564363
 04/08  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.86491779164,1.41179794173,0.453119849909
 04/08  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.65794650873,1.20484344443,0.453103064293
 04/08  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.4297679539,0.976700029177,0.453067924719
 04/08  15:00:00,4.93708757286,2.18514425808,0.00191650278084,0.0,0.8250080436,1.9250187684,0.664642701015,0.644642701015,0.02
 04/08  16:00:00,4.940062516,2.18514425808,0.00489144591311,0.0,0.8250080436,1.9250187684,0.885543697381,0.432454704989,0.453088992392
 04/08  17:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,1.00624873527,0.55316428555,0.453084449722
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308957194,0.0,0.45308957194
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094430288,0.0,0.453094430288
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085783691,0.0,0.453085783691
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058158962,0.0,0.453058158962
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084714198,0.0,0.453084714198
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072193787,0.0,0.453072193787
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059761175,0.0,0.453059761175
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059836875,0.0,0.453059836875
 04/09  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082949529,0.0,0.453082949529
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084737992,0.0,0.453084737992
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530862937,0.0,0.4530862937
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091625081,0.0,0.453091625081
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088292806,0.0,0.453088292806
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082257151,0.0,0.453082257151
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085279621,0.0,0.453085279621
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081371473,0.0,0.453081371473
 04/09  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086553332,0.0,0.453086553332
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088456679,0.0,0.453088456679
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079551538,0.0,0.453079551538
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067137376,0.0,0.453067137376
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058808721,0.0,0.453058808721
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087405522,0.0,0.453087405522
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080595851,0.0,0.453080595851
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,6.47322504324,2.18514425808,0.00272063982381,0.0,0.5500053624,2.2000214496,2.71303607246,2.25994501732,0.453091055144
 04/10  07:00:00,6.03567015245,2.18514425808,0.000488357569997,0.0,1.6500160872,2.2000214496,2.57318377055,2.1200726814,0.453111089149
 04/10  08:00:00,12.11660494,2.18514425808,0.0313641587259,0.0,4.9500482616,4.9500482616,0.453135894484,0.0,0.453135894484
 04/10  09:00:00,12.1685169775,2.18514425808,0.0832761962621,0.0,4.9500482616,4.9500482616,0.455054116293,0.00189953158669,0.453154584706
 04/10  10:00:00,12.2592047483,2.18514425808,0.173963967037,0.0,4.9500482616,4.9500482616,0.453147637695,0.0,0.453147637695
 04/10  11:00:00,12.4054070196,2.18514425808,0.320166238327,0.0,4.9500482616,4.9500482616,0.453132097858,0.0,0.453132097858
 04/10  12:00:00,11.9351531904,2.18514425808,0.399917771472,0.0,4.9500482616,4.4000428992,0.453182258686,0.0,0.453182258686
 04/10  13:00:00,12.7976610474,2.18514425808,0.712420266142,0.0,4.9500482616,4.9500482616,0.453191576431,0.0,0.453191576431
 04/10  14:00:00,13.115471205,2.18514425808,1.03023042373,0.0,4.9500482616,4.9500482616,0.453163128479,0.0,0.453163128479
 04/10  15:00:00,13.388978335,2.18514425808,1.30373755373,0.0,4.9500482616,4.9500482616,0.453124947817,0.0,0.453124947817
 04/10  16:00:00,13.5294834136,2.18514425808,1.44424263228,0.0,4.9500482616,4.9500482616,0.886269615424,0.0,0.886269615424
 04/10  17:00:00,8.50443459673,2.18514425808,0.819236714651,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/10  18:00:00,6.46061548403,2.18514425808,0.425433689143,0.0,1.6500160872,2.2000214496,0.45311982297,0.0,0.45311982297
 04/10  19:00:00,7.73035929254,2.18514425808,0.159844164326,0.0,1.6500160872,2.2000214496,0.453109158718,0.0,0.453109158718
 04/10  20:00:00,7.83534387825,2.18514425808,0.0471674457678,0.0,1.1000107248,2.2000214496,0.453095311225,0.0,0.453095311225
 04/10  21:00:00,7.80615001583,2.18514425808,0.0179735833486,0.0,1.1000107248,2.2000214496,0.453069153268,0.0,0.453069153268
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059349213,0.0,0.453059349213
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087924456,0.0,0.453087924456
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081017769,0.0,0.453081017769
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074110013,0.0,0.453074110013
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077819192,0.0,0.453077819192
 04/11  06:00:00,6.53946767196,2.18514425808,0.0689632685443,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.946194953709,0.493100110066,0.453094843643
 04/11  08:00:00,12.2801521798,2.18514425808,0.194911398509,0.0,4.9500482616,4.9500482616,0.453068124341,0.0,0.453068124341
 04/11  09:00:00,12.7157747203,2.18514425808,0.630533938983,0.0,4.9500482616,4.9500482616,0.45312994831,0.0,0.45312994831
 04/11  10:00:00,13.0814456602,2.18514425808,0.996204878943,0.0,4.9500482616,4.9500482616,0.453160603323,0.0,0.453160603323
 04/11  11:00:00,13.0937041013,2.18514425808,1.00846332001,0.0,4.9500482616,4.9500482616,0.45310881443,0.0,0.45310881443
 04/11  12:00:00,11.9238393314,2.18514425808,0.388603912477,0.0,4.9500482616,4.4000428992,0.886367267176,0.0,0.886367267176
 04/11  13:00:00,12.5485555021,2.18514425808,0.463314720852,0.0,4.9500482616,4.9500482616,0.453127274508,0.0,0.453127274508
 04/11  14:00:00,12.4694627972,2.18514425808,0.384222015888,0.0,4.9500482616,4.9500482616,0.453132101641,0.0,0.453132101641
 04/11  15:00:00,12.3710400461,2.18514425808,0.285799264809,0.0,4.9500482616,4.9500482616,0.453123635928,0.0,0.453123635928
 04/11  16:00:00,12.3652555881,2.18514425808,0.280014806852,0.0,4.9500482616,4.9500482616,0.453155810588,0.0,0.453155810588
 04/11  17:00:00,7.72418606428,2.18514425808,0.0389881821935,0.0,2.750026812,2.750026812,0.511545880791,0.0584193721999,0.453126508591
 04/11  18:00:00,6.04085427454,2.18514425808,0.00567247965368,0.0,1.6500160872,2.2000214496,0.50559481326,0.0524728829619,0.453121930298
 04/11  19:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453106642698,0.0,0.453106642698
 04/11  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/11  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453084969861,0.0,0.453084969861
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308142768,0.0,0.45308142768
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074518574,0.0,0.453074518574
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067537181,0.0,0.453067537181
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060568551,0.0,0.453060568551
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308890337,0.0,0.45308890337
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,6.48747878066,2.18514425808,0.0169743772468,0.0,0.5500053624,2.2000214496,1.2630933778,0.81001121937,0.453082158429
 04/12  07:00:00,6.03653210494,2.18514425808,0.00135031005739,0.0,1.6500160872,2.2000214496,3.87057996836,3.41746092855,0.453119039819
 04/12  08:00:00,12.1068083862,2.18514425808,0.021567604931,0.0,4.9500482616,4.9500482616,0.464981171128,0.011834129863,0.453147041265
 04/12  09:00:00,12.1764193883,2.18514425808,0.0911786070634,0.0,4.9500482616,4.9500482616,0.453148663237,0.0,0.453148663237
 04/12  10:00:00,12.1805891516,2.18514425808,0.0953483703221,0.0,4.9500482616,4.9500482616,0.453152948378,0.0,0.453152948378
 04/12  11:00:00,12.1349510284,2.18514425808,0.0497102471354,0.0,4.9500482616,4.9500482616,0.453159272637,0.0,0.453159272637
 04/12  12:00:00,11.5634844098,2.18514425808,0.0282489909131,0.0,4.9500482616,4.4000428992,0.45314792975,0.0,0.45314792975
 04/12  13:00:00,12.1787129751,2.18514425808,0.093472193833,0.0,4.9500482616,4.9500482616,0.453157262729,0.0,0.453157262729
 04/12  14:00:00,12.2627590781,2.18514425808,0.17751829682,0.0,4.9500482616,4.9500482616,0.453142032462,0.0,0.453142032462
 04/12  15:00:00,12.3851391712,2.18514425808,0.299898389912,0.0,4.9500482616,4.9500482616,0.453124943379,0.0,0.453124943379
 04/12  16:00:00,12.3602138528,2.18514425808,0.274973071538,0.0,4.9500482616,4.9500482616,0.886317458798,0.0,0.886317458798
 04/12  17:00:00,7.69989812406,2.18514425808,0.0147002419734,0.0,2.750026812,2.750026812,0.0387300818036,0.0187300818036,0.02
 04/12  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.462712372798,0.00958744874382,0.453124924054
 04/12  19:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453106158468,0.0,0.453106158468
 04/12  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453114136962,0.0,0.453114136962
 04/12  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.466466943351,0.0134014418979,0.453065501454
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055565984,0.0,0.453055565984
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083975429,0.0,0.453083975429
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076883274,0.0,0.453076883274
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069791074,0.0,0.453069791074
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073229746,0.0,0.453073229746
 04/13  06:00:00,6.1049124841,2.18514425808,0.0182414140152,0.0,0.5500053624,2.2000214496,0.772799309442,0.752799309442,0.02
 04/13  07:00:00,6.03583036206,2.18514425808,0.000648567176833,0.0,1.6500160872,2.2000214496,3.797702722,3.34461282223,0.453089899766
 04/13  08:00:00,12.0943432298,2.18514425808,0.00910244855072,0.0,4.9500482616,4.9500482616,0.464827284217,0.0116926830797,0.453134601137
 04/13  09:00:00,12.1313415948,2.18514425808,0.0461008135555,0.0,4.9500482616,4.9500482616,0.453153432034,0.0,0.453153432034
 04/13  10:00:00,12.1377245464,2.18514425808,0.0524837650986,0.0,4.9500482616,4.9500482616,0.453149503622,0.0,0.453149503622
 04/13  11:00:00,12.0965238736,2.18514425808,0.0112830923147,0.0,4.9500482616,4.9500482616,0.453169421102,0.0,0.453169421102
 04/13  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.886370545251,0.0,0.886370545251
 04/13  13:00:00,12.0998774932,2.18514425808,0.014636711964,0.0,4.9500482616,4.9500482616,0.453184922861,0.0,0.453184922861
 04/13  14:00:00,12.1000804251,2.18514425808,0.0148396438626,0.0,4.9500482616,4.9500482616,0.453117939704,0.0,0.453117939704
 04/13  15:00:00,12.1337789604,2.18514425808,0.0485381790995,0.0,4.9500482616,4.9500482616,0.453109827429,0.0,0.453109827429
 04/13  16:00:00,12.2123705402,2.18514425808,0.127129758879,0.0,4.9500482616,4.9500482616,0.453163352152,0.0,0.453163352152
 04/13  17:00:00,7.72806134509,2.18514425808,0.0428634630112,0.0,2.750026812,2.750026812,0.486047801529,0.0329223371447,0.453125464385
 04/13  18:00:00,6.03595547257,2.18514425808,0.000773677691222,0.0,1.6500160872,2.2000214496,0.453118164193,0.0,0.453118164193
 04/13  19:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.517219877392,0.0641222543616,0.45309762303
 04/13  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.467633922052,0.447633922052,0.02
 04/13  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.36550617616,0.912417807366,0.45308836879
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064874484,0.0,0.453064874484
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057767388,0.0,0.453057767388
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085994895,0.0,0.453085994895
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078825568,0.0,0.453078825568
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071645111,0.0,0.453071645111
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,6.10794529232,2.18514425808,0.0212742222364,0.0,0.5500053624,2.2000214496,1.29624489116,0.843163395005,0.453081496154
 04/14  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.43427337152,1.98117365718,0.453099714335
 04/14  08:00:00,12.0990671031,2.18514425808,0.0138263218368,0.0,4.9500482616,4.9500482616,0.468434499028,0.0152876694554,0.453146829573
 04/14  09:00:00,12.1150893602,2.18514425808,0.0298485788738,0.0,4.9500482616,4.9500482616,0.453151252826,0.0,0.453151252826
 04/14  10:00:00,12.1704267982,2.18514425808,0.0851860169193,0.0,4.9500482616,4.9500482616,0.453154855489,0.0,0.453154855489
 04/14  11:00:00,12.2124276028,2.18514425808,0.127186821494,0.0,4.9500482616,4.9500482616,0.453163365447,0.0,0.453163365447
 04/14  12:00:00,11.6818766484,2.18514425808,0.146641229477,0.0,4.9500482616,4.4000428992,0.453160450272,0.0,0.453160450272
 04/14  13:00:00,12.5144214489,2.18514425808,0.429180667582,0.0,4.9500482616,4.9500482616,0.453167582086,0.0,0.453167582086
 04/14  14:00:00,12.6533546185,2.18514425808,0.56811383722,0.0,4.9500482616,4.9500482616,0.453115727267,0.0,0.453115727267
 04/14  15:00:00,12.8709765904,2.18514425808,0.785735809086,0.0,4.9500482616,4.9500482616,0.453126555708,0.0,0.453126555708
 04/14  16:00:00,12.9418402446,2.18514425808,0.856599463289,0.0,4.9500482616,4.9500482616,0.453150666613,0.0,0.453150666613
 04/14  17:00:00,7.90317112806,2.18514425808,0.217973245981,0.0,2.750026812,2.750026812,0.453142152159,0.0,0.453142152159
 04/14  18:00:00,6.0859062192,2.18514425808,0.0507244243163,0.0,1.6500160872,2.2000214496,0.453117348664,0.0,0.453117348664
 04/14  19:00:00,7.19056196106,2.18514425808,0.00388016617686,0.0,1.6500160872,2.2000214496,0.453090223633,0.0,0.453090223633
 04/14  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453106123217,0.0,0.453106123217
 04/14  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089126615,0.0,0.453089126615
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061435776,0.0,0.453061435776
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054223715,0.0,0.453054223715
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082346038,0.0,0.453082346038
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075079285,0.0,0.453075079285
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080192017,0.0,0.453080192017
 04/15  06:00:00,6.16139755804,2.18514425808,0.0747264879523,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/15  07:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,1.03315733581,0.580063969985,0.453093365825
 04/15  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453095209156,0.0,0.453095209156
 04/15  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453116511529,0.0,0.453116511529
 04/15  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453114728577,0.0,0.453114728577
 04/15  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.495845730417,0.0427344919217,0.453111238496
 04/15  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453119074228,0.0,0.453119074228
 04/15  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453107979188,0.0,0.453107979188
 04/15  15:00:00,4.94163620709,2.18514425808,0.00646513701011,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  16:00:00,4.97709875801,2.18514425808,0.0419276879319,0.0,0.8250080436,1.9250187684,0.453103278774,0.0,0.453103278774
 04/15  17:00:00,4.16241556756,2.18514425808,0.0522525410735,0.0,0.2750026812,1.6500160872,0.453087502768,0.0,0.453087502768
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091697425,0.0,0.453091697425
 04/15  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453047245353,0.0,0.453047245353
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089604272,0.0,0.453089604272
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060383591,0.0,0.453060383591
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088460711,0.0,0.453088460711
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074517187,0.0,0.453074517187
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306158871,0.0,0.45306158871
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057055971,0.0,0.453057055971
 04/16  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081541661,0.0,0.453081541661
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088202743,0.0,0.453088202743
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083757478,0.0,0.453083757478
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308762227,0.0,0.45308762227
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091586923,0.0,0.453091586923
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305721408,0.0,0.45305721408
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308134756,0.0,0.45308134756
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079939902,0.0,0.453079939902
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081640624,0.0,0.453081640624
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089088268,0.0,0.453089088268
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073732999,0.0,0.453073732999
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060710731,0.0,0.453060710731
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530858864,0.0,0.4530858864
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078444566,0.0,0.453078444566
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307098687,0.0,0.45307098687
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,6.13638417782,2.18514425808,0.0497131077336,0.0,0.5500053624,2.2000214496,0.577575858649,0.124483119053,0.453092739596
 04/17  07:00:00,6.03799564045,2.18514425808,0.00281384556798,0.0,1.6500160872,2.2000214496,0.483951174845,0.0308407345509,0.453110440294
 04/17  08:00:00,12.2011057166,2.18514425808,0.11586493531,0.0,4.9500482616,4.9500482616,0.470353470434,0.0172067050122,0.453146765422
 04/17  09:00:00,12.42201753,2.18514425808,0.336776748688,0.0,4.9500482616,4.9500482616,0.453150245976,0.0,0.453150245976
 04/17  10:00:00,12.9532585839,2.18514425808,0.868017802622,0.0,4.9500482616,4.9500482616,0.453154535587,0.0,0.453154535587
 04/17  11:00:00,13.4760605428,2.18514425808,1.3908197615,0.0,4.9500482616,4.9500482616,0.453115039572,0.0,0.453115039572
 04/17  12:00:00,13.0227231674,2.18514425808,1.48748774853,0.0,4.9500482616,4.4000428992,0.453190052657,0.0,0.453190052657
 04/17  13:00:00,14.0545430025,2.18514425808,1.96930222123,0.0,4.9500482616,4.9500482616,0.886301911657,0.0,0.886301911657
 04/17  14:00:00,14.2777798393,2.18514425808,2.19253905798,0.0,4.9500482616,4.9500482616,0.453103076389,0.0,0.453103076389
 04/17  15:00:00,14.4667064293,2.18514425808,2.38146564798,0.0,4.9500482616,4.9500482616,0.453092078402,0.0,0.453092078402
 04/17  16:00:00,14.5663337873,2.18514425808,2.48109300597,0.0,4.9500482616,4.9500482616,0.453157272885,0.0,0.453157272885
 04/17  17:00:00,9.41877764593,2.18514425808,1.73357976385,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/17  18:00:00,6.46900248094,2.18514425808,0.433820686061,0.0,1.6500160872,2.2000214496,0.460472047473,0.00734052725263,0.453131520221
 04/17  19:00:00,7.18706002951,2.18514425808,0.000378234625843,0.0,1.6500160872,2.2000214496,0.463186500332,0.0100746229434,0.453111877388
 04/17  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453100910977,0.0,0.453100910977
 04/17  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453089126377,0.0,0.453089126377
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077174407,0.0,0.453077174407
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069714955,0.0,0.453069714955
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062136537,0.0,0.453062136537
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054568946,0.0,0.453054568946
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092835329,0.0,0.453092835329
 04/18  06:00:00,6.13130092148,2.18514425808,0.0446298513936,0.0,0.5500053624,2.2000214496,0.545941442009,0.0928815515105,0.453059890499
 04/18  07:00:00,6.03782798992,2.18514425808,0.00264619503618,0.0,1.6500160872,2.2000214496,1.79567968663,1.77567968663,0.02
 04/18  08:00:00,12.1055388555,2.18514425808,0.0202980741732,0.0,4.9500482616,4.9500482616,0.475067462654,0.0219355629423,0.453131899711
 04/18  09:00:00,12.1332473048,2.18514425808,0.0480065234842,0.0,4.9500482616,4.9500482616,0.453153542135,0.0,0.453153542135
 04/18  10:00:00,12.1488167703,2.18514425808,0.0635759890362,0.0,4.9500482616,4.9500482616,0.453150115202,0.0,0.453150115202
 04/18  11:00:00,12.1098822887,2.18514425808,0.0246415074662,0.0,4.9500482616,4.9500482616,0.453156286394,0.0,0.453156286394
 04/18  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.886351561903,0.0,0.886351561903
 04/18  13:00:00,12.1048799436,2.18514425808,0.0196391623375,0.0,4.9500482616,4.9500482616,0.453185894722,0.0,0.453185894722
 04/18  14:00:00,12.1079619871,2.18514425808,0.0227212058094,0.0,4.9500482616,4.9500482616,0.453117177865,0.0,0.453117177865
