Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/18  15:00:00,12.1585608217,2.18514425808,0.0733200404144,0.0,4.9500482616,4.9500482616,0.453135580761,0.0,0.453135580761
 04/18  16:00:00,12.2488772931,2.18514425808,0.163636511828,0.0,4.9500482616,4.9500482616,0.453135142768,0.0,0.453135142768
 04/18  17:00:00,7.79974086016,2.18514425808,0.114542978076,0.0,2.750026812,2.750026812,0.513411576308,0.0602896061214,0.453121970187
 04/18  18:00:00,6.090043024,2.18514425808,0.0548612291212,0.0,1.6500160872,2.2000214496,0.453120905704,0.0,0.453120905704
 04/18  19:00:00,7.18703822034,2.18514425808,0.000356425459364,0.0,1.6500160872,2.2000214496,0.0284368814728,0.00843688147281,0.02
 04/18  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.456185746393,0.00308300676757,0.453102739625
 04/18  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.65174714982,0.198651331409,0.453095818411
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088763818,0.0,0.453088763818
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082634745,0.0,0.453082634745
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073640442,0.0,0.453073640442
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065962667,0.0,0.453065962667
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058302952,0.0,0.453058302952
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,6.10447634826,2.18514425808,0.0178052781757,0.0,0.5500053624,2.2000214496,1.88757965694,1.43451229123,0.453067365705
 04/19  07:00:00,6.03633261675,2.18514425808,0.00115082186343,0.0,1.6500160872,2.2000214496,3.65204088443,3.19892928932,0.453111595115
 04/19  08:00:00,12.1027611001,2.18514425808,0.0175203188206,0.0,4.9500482616,4.9500482616,0.471145470775,0.0180034649629,0.453142005812
 04/19  09:00:00,12.1708966896,2.18514425808,0.0856559083568,0.0,4.9500482616,4.9500482616,0.453153333008,0.0,0.453153333008
 04/19  10:00:00,12.1722135217,2.18514425808,0.0869727404591,0.0,4.9500482616,4.9500482616,0.453151585815,0.0,0.453151585815
 04/19  11:00:00,12.140432046,2.18514425808,0.0551912647233,0.0,4.9500482616,4.9500482616,0.453174332073,0.0,0.453174332073
 04/19  12:00:00,11.5592136118,2.18514425808,0.0239781929424,0.0,4.9500482616,4.4000428992,0.453190658643,0.0,0.453190658643
 04/19  13:00:00,12.1459323676,2.18514425808,0.0606915863525,0.0,4.9500482616,4.9500482616,0.453168150565,0.0,0.453168150565
 04/19  14:00:00,12.2158361355,2.18514425808,0.130595354215,0.0,4.9500482616,4.9500482616,0.453127059765,0.0,0.453127059765
 04/19  15:00:00,12.303913645,2.18514425808,0.218672863704,0.0,4.9500482616,4.9500482616,0.453115584324,0.0,0.453115584324
 04/19  16:00:00,12.4051544646,2.18514425808,0.319913683367,0.0,4.9500482616,4.9500482616,0.453160364193,0.0,0.453160364193
 04/19  17:00:00,7.82813759025,2.18514425808,0.142939708172,0.0,2.750026812,2.750026812,0.479128347018,0.0260025822493,0.453125764768
 04/19  18:00:00,6.115825743,2.18514425808,0.0806439481173,0.0,1.6500160872,2.2000214496,0.453120338154,0.0,0.453120338154
 04/19  19:00:00,7.19310818616,2.18514425808,0.00642639128134,0.0,1.6500160872,2.2000214496,0.460770918006,0.00766026534771,0.453110652658
 04/19  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45634277475,0.00323829418709,0.453104480563
 04/19  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.0603876548903,0.0403876548903,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059521371,0.0,0.453059521371
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086806539,0.0,0.453086806539
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079126492,0.0,0.453079126492
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071386555,0.0,0.453071386555
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063636768,0.0,0.453063636768
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069860995,0.0,0.453069860995
 04/20  06:00:00,5.73707178169,2.18514425808,0.0342340449401,0.0,0.5500053624,2.2000214496,0.283390445868,0.263390445868,0.02
 04/20  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.12177831348,0.668671121382,0.453107192096
 04/20  08:00:00,12.110176154,2.18514425808,0.0249353727217,0.0,4.9500482616,4.9500482616,0.471647892926,0.0185029685632,0.453144924363
 04/20  09:00:00,12.1283790109,2.18514425808,0.043138229664,0.0,4.9500482616,4.9500482616,0.453152051001,0.0,0.453152051001
 04/20  10:00:00,12.1885731188,2.18514425808,0.103332337538,0.0,4.9500482616,4.9500482616,0.453102810164,0.0,0.453102810164
 04/20  11:00:00,12.3849569217,2.18514425808,0.299716140422,0.0,4.9500482616,4.9500482616,0.453159994696,0.0,0.453159994696
 04/20  12:00:00,11.8474280771,2.18514425808,0.312192658247,0.0,4.9500482616,4.4000428992,0.453136803625,0.0,0.453136803625
 04/20  13:00:00,12.7833033099,2.18514425808,0.698062528601,0.0,4.9500482616,4.9500482616,0.886290311897,0.0,0.886290311897
 04/20  14:00:00,12.903514637,2.18514425808,0.818273855758,0.0,4.9500482616,4.9500482616,0.453118440872,0.0,0.453118440872
 04/20  15:00:00,13.0316898577,2.18514425808,0.946449076382,0.0,4.9500482616,4.9500482616,0.453106139774,0.0,0.453106139774
 04/20  16:00:00,13.1443911684,2.18514425808,1.05915038708,0.0,4.9500482616,4.9500482616,0.453147285153,0.0,0.453147285153
 04/20  17:00:00,8.12299838814,2.18514425808,0.437800506062,0.0,2.750026812,2.750026812,0.453092138025,0.0,0.453092138025
 04/20  18:00:00,6.18304962346,2.18514425808,0.147867828576,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/20  19:00:00,7.23076439849,2.18514425808,0.0440826036069,0.0,1.6500160872,2.2000214496,0.453100082389,0.0,0.453100082389
 04/20  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453102804545,0.0,0.453102804545
 04/20  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453059055619,0.0,0.453059055619
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085627677,0.0,0.453085627677
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077899276,0.0,0.453077899276
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070044977,0.0,0.453070044977
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062197974,0.0,0.453062197974
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306265417,0.0,0.45306265417
 04/21  06:00:00,5.76034062039,2.18514425808,0.0575028836369,0.0,0.5500053624,2.2000214496,0.453066766875,0.0,0.453066766875
 04/21  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.612713558365,0.592713558365,0.02
 04/21  08:00:00,12.1296782607,2.18514425808,0.0444374794104,0.0,4.9500482616,4.9500482616,0.485659368369,0.0325217834642,0.453137584905
 04/21  09:00:00,12.3414471779,2.18514425808,0.256206396616,0.0,4.9500482616,4.9500482616,0.453142661945,0.0,0.453142661945
 04/21  10:00:00,12.6846185827,2.18514425808,0.599377801405,0.0,4.9500482616,4.9500482616,0.453152430356,0.0,0.453152430356
 04/21  11:00:00,13.162766047,2.18514425808,1.07752526573,0.0,4.9500482616,4.9500482616,0.453157368913,0.0,0.453157368913
 04/21  12:00:00,12.8406179228,2.18514425808,1.30538250397,0.0,4.9500482616,4.4000428992,0.886349526851,0.0,0.886349526851
 04/21  13:00:00,13.8172456069,2.18514425808,1.73200482559,0.0,4.9500482616,4.9500482616,0.453181386292,0.0,0.453181386292
 04/21  14:00:00,13.7404341717,2.18514425808,1.65519339043,0.0,4.9500482616,4.9500482616,0.453111662812,0.0,0.453111662812
 04/21  15:00:00,13.5014798684,2.18514425808,1.41623908714,0.0,4.9500482616,4.9500482616,0.453128550493,0.0,0.453128550493
 04/21  16:00:00,13.3075627474,2.18514425808,1.2223219661,0.0,4.9500482616,4.9500482616,0.453158812541,0.0,0.453158812541
 04/21  17:00:00,8.04378908296,2.18514425808,0.358591200874,0.0,2.750026812,2.750026812,0.453120291384,0.0,0.453120291384
 04/21  18:00:00,6.08121547173,2.18514425808,0.0460336768502,0.0,1.6500160872,2.2000214496,0.453109632459,0.0,0.453109632459
 04/21  19:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.4530909932,0.0,0.4530909932
 04/21  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.4530824512,0.0,0.4530824512
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076891248,0.0,0.453076891248
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069052062,0.0,0.453069052062
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061122507,0.0,0.453061122507
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088452062,0.0,0.453088452062
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083509544,0.0,0.453083509544
 04/22  06:00:00,5.76535669429,2.18514425808,0.0625189575366,0.0,0.5500053624,2.2000214496,0.495409438657,0.0423190673207,0.453090371336
 04/22  07:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,1.29498628953,0.841889939396,0.453096350133
 04/22  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.4530586896,0.0,0.4530586896
 04/22  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453113035312,0.0,0.453113035312
 04/22  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453123125384,0.0,0.453123125384
 04/22  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453108519773,0.0,0.453108519773
 04/22  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453111870128,0.0,0.453111870128
 04/22  15:00:00,4.94330175292,2.18514425808,0.00813068283757,0.0,0.8250080436,1.9250187684,0.45310201289,0.0,0.45310201289
 04/22  16:00:00,5.00142117525,2.18514425808,0.0662501051644,0.0,0.8250080436,1.9250187684,0.453101920614,0.0,0.453101920614
 04/22  17:00:00,4.18871944202,2.18514425808,0.0785564155372,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094583518,0.0,0.453094583518
 04/22  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094731074,0.0,0.453094731074
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091853341,0.0,0.453091853341
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088451563,0.0,0.453088451563
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080526392,0.0,0.453080526392
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068516668,0.0,0.453068516668
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055040744,0.0,0.453055040744
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076218618,0.0,0.453076218618
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073688115,0.0,0.453073688115
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085203723,0.0,0.453085203723
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083409608,0.0,0.453083409608
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086128886,0.0,0.453086128886
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308846769,0.0,0.45308846769
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080993009,0.0,0.453080993009
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086284102,0.0,0.453086284102
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078792406,0.0,0.453078792406
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085937575,0.0,0.453085937575
 04/23  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080915701,0.0,0.453080915701
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079822096,0.0,0.453079822096
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080340324,0.0,0.453080340324
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066851587,0.0,0.453066851587
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059652271,0.0,0.453059652271
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086776625,0.0,0.453086776625
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088882861,0.0,0.453088882861
 04/24  06:00:00,5.76856332814,2.18514425808,0.0657255913859,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  07:00:00,6.06165084215,2.18514425808,0.0264690472662,0.0,1.6500160872,2.2000214496,0.491731818287,0.0386310800199,0.453100738267
 04/24  08:00:00,12.4633878821,2.18514425808,0.378147100795,0.0,4.9500482616,4.9500482616,0.466691835329,0.0135560590089,0.45313577632
 04/24  09:00:00,13.2553258391,2.18514425808,1.17008505782,0.0,4.9500482616,4.9500482616,0.453151352329,0.0,0.453151352329
 04/24  10:00:00,13.9300733192,2.18514425808,1.84483253793,0.0,4.9500482616,4.9500482616,0.45314791089,0.0,0.45314791089
 04/24  11:00:00,14.382558909,2.18514425808,2.29731812772,0.0,4.9500482616,4.9500482616,0.453161589566,0.0,0.453161589566
 04/24  12:00:00,13.8846321156,2.18514425808,2.3493966967,0.0,4.9500482616,4.4000428992,0.886347911074,0.0,0.886347911074
 04/24  13:00:00,14.8790481666,2.18514425808,2.79380738527,0.0,4.9500482616,4.9500482616,0.453158395199,0.0,0.453158395199
 04/24  14:00:00,14.8329216924,2.18514425808,2.74768091115,0.0,4.9500482616,4.9500482616,0.453143540566,0.0,0.453143540566
 04/24  15:00:00,15.0406437082,2.18514425808,2.95540292692,0.0,4.9500482616,4.9500482616,0.453129480447,0.0,0.453129480447
 04/24  16:00:00,15.1947420591,2.18514425808,3.1095012778,0.0,4.9500482616,4.9500482616,0.453161866931,0.0,0.453161866931
 04/24  17:00:00,9.9239284738,2.18514425808,2.23873059171,0.0,2.750026812,2.750026812,0.45311644608,0.0,0.45311644608
 04/24  18:00:00,7.68664252141,2.18514425808,1.65146072652,0.0,1.6500160872,2.2000214496,0.453115202321,0.0,0.453115202321
 04/24  19:00:00,7.86037895699,2.18514425808,1.05753049544,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  20:00:00,8.48247644949,2.18514425808,0.694300017012,0.0,1.1000107248,2.2000214496,0.453106743386,0.0,0.453106743386
 04/24  21:00:00,8.17951090862,2.18514425808,0.391334476133,0.0,1.1000107248,2.2000214496,0.453090763282,0.0,0.453090763282
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083159033,0.0,0.453083159033
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073566046,0.0,0.453073566046
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065338942,0.0,0.453065338942
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057098438,0.0,0.453057098438
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090341464,0.0,0.453090341464
 04/25  06:00:00,5.83490617548,2.18514425808,0.132068438729,0.0,0.5500053624,2.2000214496,0.453058100001,0.0,0.453058100001
 04/25  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.513018991861,0.0599164810156,0.453102510845
 04/25  08:00:00,12.4818747413,2.18514425808,0.396633959988,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/25  09:00:00,12.8167692672,2.18514425808,0.731528485927,0.0,4.9500482616,4.9500482616,0.453146037963,0.0,0.453146037963
 04/25  10:00:00,13.0637238119,2.18514425808,0.978483030658,0.0,4.9500482616,4.9500482616,0.886308320046,0.0,0.886308320046
 04/25  11:00:00,13.4336550978,2.18514425808,1.34841431649,0.0,4.9500482616,4.9500482616,0.453166148086,0.0,0.453166148086
 04/25  12:00:00,12.8261387954,2.18514425808,1.2909033765,0.0,4.9500482616,4.4000428992,0.45318754866,0.0,0.45318754866
 04/25  13:00:00,13.9215757454,2.18514425808,1.83633496407,0.0,4.9500482616,4.9500482616,0.453166606812,0.0,0.453166606812
 04/25  14:00:00,14.3679963535,2.18514425808,2.28275557223,0.0,4.9500482616,4.9500482616,0.453107244597,0.0,0.453107244597
 04/25  15:00:00,14.7445520885,2.18514425808,2.65931130725,0.0,4.9500482616,4.9500482616,0.453094187605,0.0,0.453094187605
 04/25  16:00:00,15.0409355418,2.18514425808,2.95569476051,0.0,4.9500482616,4.9500482616,0.45314297989,0.0,0.45314297989
 04/25  17:00:00,10.1043326287,2.18514425808,2.41913474659,0.0,2.750026812,2.750026812,0.45311504219,0.0,0.45311504219
 04/25  18:00:00,8.14440741385,2.18514425808,2.10922561896,0.0,1.6500160872,2.2000214496,0.453114153914,0.0,0.453114153914
 04/25  19:00:00,8.34816583171,2.18514425808,1.54531737016,0.0,1.6500160872,2.2000214496,0.453100423879,0.0,0.453100423879
 04/25  20:00:00,8.81230110461,2.18514425808,1.02412467212,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/25  21:00:00,8.55449645219,2.18514425808,0.766320019709,0.0,1.1000107248,2.2000214496,0.45308794128,0.0,0.45308794128
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080913187,0.0,0.453080913187
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072642034,0.0,0.453072642034
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064337329,0.0,0.453064337329
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055997393,0.0,0.453055997393
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082933089,0.0,0.453082933089
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  06:00:00,6.08943919582,2.18514425808,0.386601459069,0.0,0.5500053624,2.2000214496,0.453090977736,0.0,0.453090977736
 04/26  07:00:00,6.67433409136,2.18514425808,0.639152296479,0.0,1.6500160872,2.2000214496,0.453106357498,0.0,0.453106357498
 04/26  08:00:00,14.4687479177,2.18514425808,2.38350713644,0.0,4.9500482616,4.9500482616,0.453138253279,0.0,0.453138253279
 04/26  09:00:00,15.0746225623,2.18514425808,2.98938178106,0.0,4.9500482616,4.9500482616,0.453153862082,0.0,0.453153862082
 04/26  10:00:00,15.3473140715,2.18514425808,3.26207329021,0.0,4.9500482616,4.9500482616,0.453148360283,0.0,0.453148360283
 04/26  11:00:00,15.6154637141,2.18514425808,3.53022293285,0.0,4.9500482616,4.9500482616,0.453160131664,0.0,0.453160131664
 04/26  12:00:00,15.0769974982,2.18514425808,3.54176207929,0.0,4.9500482616,4.4000428992,0.453187419866,0.0,0.453187419866
 04/26  13:00:00,16.0629897345,2.18514425808,3.97774895322,0.0,4.9500482616,4.9500482616,0.453166635241,0.0,0.453166635241
 04/26  14:00:00,16.0726046081,2.18514425808,3.98736382685,0.0,4.9500482616,4.9500482616,0.453122330169,0.0,0.453122330169
 04/26  15:00:00,16.2930226041,2.18514425808,4.20778182281,0.0,4.9500482616,4.9500482616,0.453107774844,0.0,0.453107774844
 04/26  16:00:00,16.5463884562,2.18514425808,4.46114767496,0.0,4.9500482616,4.9500482616,0.453148419202,0.0,0.453148419202
 04/26  17:00:00,11.2948962906,2.18514425808,3.60969840855,0.0,2.750026812,2.750026812,0.453125978394,0.0,0.453125978394
 04/26  18:00:00,9.04990068509,2.18514425808,3.01471889021,0.0,1.6500160872,2.2000214496,0.453114636876,0.0,0.453114636876
 04/26  19:00:00,9.18474139247,2.18514425808,2.38189293093,0.0,1.6500160872,2.2000214496,0.453104382014,0.0,0.453104382014
 04/26  20:00:00,9.45298982034,2.18514425808,1.66481338786,0.0,1.1000107248,2.2000214496,0.453113222797,0.0,0.453113222797
 04/26  21:00:00,9.11334474024,2.18514425808,1.32516830776,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307495297,0.0,0.45307495297
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065222422,0.0,0.453065222422
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056832882,0.0,0.453056832882
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083649651,0.0,0.453083649651
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075238787,0.0,0.453075238787
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,6.54896681091,2.18514425808,0.846129074165,0.0,0.5500053624,2.2000214496,0.453082972061,0.0,0.453082972061
 04/27  07:00:00,7.08074731209,2.18514425808,1.04556551721,0.0,1.6500160872,2.2000214496,0.453110636764,0.0,0.453110636764
 04/27  08:00:00,15.0069736294,2.18514425808,2.92173284816,0.0,4.9500482616,4.9500482616,0.453147586081,0.0,0.453147586081
 04/27  09:00:00,15.8289224169,2.18514425808,3.7436816356,0.0,4.9500482616,4.9500482616,0.45315194248,0.0,0.45315194248
 04/27  10:00:00,16.2342860978,2.18514425808,4.14904531656,0.0,4.9500482616,4.9500482616,0.453148137569,0.0,0.453148137569
 04/27  11:00:00,16.3499660244,2.18514425808,4.26472524313,0.0,4.9500482616,4.9500482616,0.453160044593,0.0,0.453160044593
 04/27  12:00:00,15.4678249975,2.18514425808,3.93258957865,0.0,4.9500482616,4.4000428992,0.453161871888,0.0,0.453161871888
 04/27  13:00:00,16.3131395049,2.18514425808,4.22789872362,0.0,4.9500482616,4.9500482616,0.453161098559,0.0,0.453161098559
 04/27  14:00:00,16.5560611675,2.18514425808,4.47082038622,0.0,4.9500482616,4.9500482616,0.453137892442,0.0,0.453137892442
 04/27  15:00:00,17.0385578938,2.18514425808,4.95331711254,0.0,4.9500482616,4.9500482616,0.453114747793,0.0,0.453114747793
 04/27  16:00:00,16.9522143352,2.18514425808,4.8669735539,0.0,4.9500482616,4.9500482616,0.4531437598,0.0,0.4531437598
 04/27  17:00:00,11.2055720773,2.18514425808,3.52037419525,0.0,2.750026812,2.750026812,0.453144061668,0.0,0.453144061668
 04/27  18:00:00,8.8290534555,2.18514425808,2.79387166062,0.0,1.6500160872,2.2000214496,0.453116652173,0.0,0.453116652173
 04/27  19:00:00,9.23672470477,2.18514425808,2.43387624322,0.0,1.6500160872,2.2000214496,0.453107723864,0.0,0.453107723864
 04/27  20:00:00,9.77637549405,2.18514425808,1.98819906157,0.0,1.1000107248,2.2000214496,0.453113070705,0.0,0.453113070705
 04/27  21:00:00,9.58987130543,2.18514425808,1.80169487294,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088940767,0.0,0.453088940767
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086096618,0.0,0.453086096618
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077653017,0.0,0.453077653017
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069130162,0.0,0.453069130162
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060597079,0.0,0.453060597079
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063826334,0.0,0.453063826334
 04/28  06:00:00,6.35225334084,2.18514425808,1.03324893742,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,6.91598031432,2.18514425808,0.880798519438,0.0,1.6500160872,2.2000214496,0.453114095472,0.0,0.453114095472
 04/28  08:00:00,14.3859026904,2.18514425808,2.30066190907,0.0,4.9500482616,4.9500482616,0.453143370424,0.0,0.453143370424
 04/28  09:00:00,14.8534151333,2.18514425808,2.76817435206,0.0,4.9500482616,4.9500482616,0.453151241489,0.0,0.453151241489
 04/28  10:00:00,15.1700811584,2.18514425808,3.08484037714,0.0,4.9500482616,4.9500482616,0.453146278605,0.0,0.453146278605
 04/28  11:00:00,15.4577132942,2.18514425808,3.37247251292,0.0,4.9500482616,4.9500482616,0.45316848835,0.0,0.45316848835
 04/28  12:00:00,14.9140159121,2.18514425808,3.37878049321,0.0,4.9500482616,4.4000428992,0.453170169457,0.0,0.453170169457
 04/28  13:00:00,16.0324355763,2.18514425808,3.94719479506,0.0,4.9500482616,4.9500482616,0.886292930057,0.0,0.886292930057
 04/28  14:00:00,16.1951448414,2.18514425808,4.1099040601,0.0,4.9500482616,4.9500482616,0.453114072469,0.0,0.453114072469
 04/28  15:00:00,16.2739574526,2.18514425808,4.18871667132,0.0,4.9500482616,4.9500482616,0.45312637207,0.0,0.45312637207
 04/28  16:00:00,16.3147775585,2.18514425808,4.22953677721,0.0,4.9500482616,4.9500482616,0.453156172482,0.0,0.453156172482
 04/28  17:00:00,10.9379595324,2.18514425808,3.25276165036,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/28  18:00:00,8.42600599642,2.18514425808,2.39082420154,0.0,1.6500160872,2.2000214496,0.453126478559,0.0,0.453126478559
 04/28  19:00:00,8.75452073785,2.18514425808,1.9516722763,0.0,1.6500160872,2.2000214496,0.45310944346,0.0,0.45310944346
 04/28  20:00:00,9.36673111238,2.18514425808,1.5785546799,0.0,1.1000107248,2.2000214496,0.453104784895,0.0,0.453104784895
 04/28  21:00:00,9.10483619653,2.18514425808,1.31665976405,0.0,1.1000107248,2.2000214496,0.453095884078,0.0,0.453095884078
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064323674,0.0,0.453064323674
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055785417,0.0,0.453055785417
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308237228,0.0,0.45308237228
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073760886,0.0,0.453073760886
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075107089,0.0,0.453075107089
 04/29  06:00:00,6.04525828497,2.18514425808,0.726253881554,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/29  07:00:00,5.021757534,2.18514425808,0.0865864639199,0.0,0.5500053624,2.2000214496,0.64441250241,0.191331267868,0.453081234542
 04/29  08:00:00,6.75474290176,2.18514425808,0.169555744475,0.0,1.6500160872,2.750026812,0.453078778692,0.0,0.453078778692
 04/29  09:00:00,6.82532947483,2.18514425808,0.240142317547,0.0,1.6500160872,2.750026812,0.453107546496,0.0,0.453107546496
 04/29  10:00:00,6.98786849698,2.18514425808,0.402681339697,0.0,1.6500160872,2.750026812,0.453107750649,0.0,0.453107750649
 04/29  11:00:00,7.3120075642,2.18514425808,0.726820406915,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,5.58034774049,2.18514425808,0.645176670408,0.0,0.8250080436,1.9250187684,0.453115554236,0.0,0.453115554236
 04/29  13:00:00,5.61459008381,2.18514425808,0.679419013724,0.0,0.8250080436,1.9250187684,0.453103870167,0.0,0.453103870167
 04/29  14:00:00,5.72609103047,2.18514425808,0.790919960385,0.0,0.8250080436,1.9250187684,0.453091112508,0.0,0.453091112508
 04/29  15:00:00,5.74900257952,2.18514425808,0.813831509433,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,5.59708625503,2.18514425808,0.661915184943,0.0,0.8250080436,1.9250187684,0.453106443233,0.0,0.453106443233
 04/29  17:00:00,4.50391191,2.18514425808,0.393748883515,0.0,0.2750026812,1.6500160872,0.453087138523,0.0,0.453087138523
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308858551,0.0,0.45308858551
 04/29  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091083358,0.0,0.453091083358
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306246921,0.0,0.45306246921
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087677182,0.0,0.453087677182
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079077129,0.0,0.453079077129
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064097726,0.0,0.453064097726
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084593686,0.0,0.453084593686
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080577335,0.0,0.453080577335
 04/30  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067199278,0.0,0.453067199278
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077935926,0.0,0.453077935926
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082704212,0.0,0.453082704212
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087508316,0.0,0.453087508316
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090531996,0.0,0.453090531996
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090782851,0.0,0.453090782851
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056568942,0.0,0.453056568942
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078857036,0.0,0.453078857036
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088205895,0.0,0.453088205895
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086988494,0.0,0.453086988494
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080187097,0.0,0.453080187097
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066160265,0.0,0.453066160265
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055351932,0.0,0.453055351932
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081738078,0.0,0.453081738078
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072925986,0.0,0.453072925986
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,5.38605528487,2.18514425808,0.0670508814537,0.0,0.5500053624,2.2000214496,0.453079091141,0.0,0.453079091141
 05/01  07:00:00,6.04461934997,2.18514425808,0.00943755508246,0.0,1.6500160872,2.2000214496,0.492001736717,0.0388940373351,0.453107699382
 05/01  08:00:00,12.5261582675,2.18514425808,0.440917486236,0.0,4.9500482616,4.9500482616,0.468971449784,0.0158340700106,0.453137379774
 05/01  09:00:00,13.3121330414,2.18514425808,1.22689226011,0.0,4.9500482616,4.9500482616,0.453152420969,0.0,0.453152420969
 05/01  10:00:00,13.7651249803,2.18514425808,1.67988419903,0.0,4.9500482616,4.9500482616,0.453146957012,0.0,0.453146957012
 05/01  11:00:00,13.9582463388,2.18514425808,1.87300555754,0.0,4.9500482616,4.9500482616,0.453157230629,0.0,0.453157230629
 05/01  12:00:00,13.2428016636,2.18514425808,1.70756624471,0.0,4.9500482616,4.4000428992,0.453178929763,0.0,0.453178929763
 05/01  13:00:00,14.3334760003,2.18514425808,2.24823521899,0.0,4.9500482616,4.9500482616,0.453172901979,0.0,0.453172901979
 05/01  14:00:00,14.8824988284,2.18514425808,2.79725804716,0.0,4.9500482616,4.9500482616,0.453126252395,0.0,0.453126252395
 05/01  15:00:00,15.3440752314,2.18514425808,3.25883445009,0.0,4.9500482616,4.9500482616,0.453109424112,0.0,0.453109424112
 05/01  16:00:00,15.4929522291,2.18514425808,3.4077114478,0.0,4.9500482616,4.9500482616,0.453157800206,0.0,0.453157800206
 05/01  17:00:00,10.1392858547,2.18514425808,2.45408797263,0.0,2.750026812,2.750026812,0.453122393768,0.0,0.453122393768
 05/01  18:00:00,7.91908100084,2.18514425808,1.88389920595,0.0,1.6500160872,2.2000214496,0.453121008451,0.0,0.453121008451
 05/01  19:00:00,8.27183088433,2.18514425808,1.46898242278,0.0,1.6500160872,2.2000214496,0.453106189469,0.0,0.453106189469
 05/01  20:00:00,8.93235505977,2.18514425808,1.14417862729,0.0,1.1000107248,2.2000214496,0.453097239261,0.0,0.453097239261
 05/01  21:00:00,9.10770140327,2.18514425808,1.31952497078,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065314773,0.0,0.453065314773
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056399001,0.0,0.453056399001
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082709725,0.0,0.453082709725
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073799409,0.0,0.453073799409
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064872778,0.0,0.453064872778
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  06:00:00,6.10422748411,2.18514425808,0.785223080697,0.0,0.5500053624,2.2000214496,0.453089671192,0.0,0.453089671192
 05/02  07:00:00,6.44287046083,2.18514425808,0.407688665944,0.0,1.6500160872,2.2000214496,0.453110971177,0.0,0.453110971177
 05/02  08:00:00,13.4863026193,2.18514425808,1.40106183799,0.0,4.9500482616,4.9500482616,0.453125563186,0.0,0.453125563186
 05/02  09:00:00,13.8097267474,2.18514425808,1.72448596614,0.0,4.9500482616,4.9500482616,0.453141846506,0.0,0.453141846506
 05/02  10:00:00,13.9414415516,2.18514425808,1.85620077029,0.0,4.9500482616,4.9500482616,0.453132297532,0.0,0.453132297532
 05/02  11:00:00,13.9310068635,2.18514425808,1.84576608221,0.0,4.9500482616,4.9500482616,0.453134365367,0.0,0.453134365367
 05/02  12:00:00,13.1421791275,2.18514425808,1.60694370857,0.0,4.9500482616,4.4000428992,0.45316928079,0.0,0.45316928079
 05/02  13:00:00,13.9659218184,2.18514425808,1.88068103708,0.0,4.9500482616,4.9500482616,0.453182532857,0.0,0.453182532857
 05/02  14:00:00,14.0271251945,2.18514425808,1.94188441324,0.0,4.9500482616,4.9500482616,0.4531299316,0.0,0.4531299316
 05/02  15:00:00,14.1011841848,2.18514425808,2.01594340355,0.0,4.9500482616,4.9500482616,0.453132724229,0.0,0.453132724229
 05/02  16:00:00,14.1336829674,2.18514425808,2.04844218608,0.0,4.9500482616,4.9500482616,0.453138080753,0.0,0.453138080753
 05/02  17:00:00,8.91907879237,2.18514425808,1.23388091029,0.0,2.750026812,2.750026812,0.453129932454,0.0,0.453129932454
 05/02  18:00:00,6.76467274229,2.18514425808,0.729490947409,0.0,1.6500160872,2.2000214496,0.453119868194,0.0,0.453119868194
 05/02  19:00:00,7.25786020872,2.18514425808,0.455011747172,0.0,1.6500160872,2.2000214496,0.45309920999,0.0,0.45309920999
 05/02  20:00:00,7.98938050118,2.18514425808,0.201204068698,0.0,1.1000107248,2.2000214496,0.453096657579,0.0,0.453096657579
 05/02  21:00:00,7.86980728951,2.18514425808,0.0816308570288,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085735806,0.0,0.453085735806
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076717569,0.0,0.453076717569
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067744588,0.0,0.453067744588
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305870817,0.0,0.45305870817
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084836808,0.0,0.453084836808
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,5.45798164145,2.18514425808,0.138977238033,0.0,0.5500053624,2.2000214496,0.453091876581,0.0,0.453091876581
 05/03  07:00:00,6.04456677055,2.18514425808,0.00938497566351,0.0,1.6500160872,2.2000214496,0.78089020862,0.327803741964,0.453086466656
 05/03  08:00:00,12.7875120181,2.18514425808,0.702271236809,0.0,4.9500482616,4.9500482616,0.453145622508,0.0,0.453145622508
 05/03  09:00:00,12.9930912604,2.18514425808,0.907850479099,0.0,4.9500482616,4.9500482616,0.453146606475,0.0,0.453146606475
 05/03  10:00:00,13.0907871022,2.18514425808,1.00554632096,0.0,4.9500482616,4.9500482616,0.45315127525,0.0,0.45315127525
 05/03  11:00:00,13.169303778,2.18514425808,1.08406299672,0.0,4.9500482616,4.9500482616,0.453152625152,0.0,0.453152625152
 05/03  12:00:00,12.5070649585,2.18514425808,0.971829539638,0.0,4.9500482616,4.4000428992,0.45315117035,0.0,0.45315117035
 05/03  13:00:00,13.3554672179,2.18514425808,1.27022643659,0.0,4.9500482616,4.9500482616,0.453147361364,0.0,0.453147361364
 05/03  14:00:00,13.3685647657,2.18514425808,1.2833239844,0.0,4.9500482616,4.9500482616,0.453120881737,0.0,0.453120881737
 05/03  15:00:00,13.4106000466,2.18514425808,1.32535926529,0.0,4.9500482616,4.9500482616,0.453095325054,0.0,0.453095325054
 05/03  16:00:00,13.6150432018,2.18514425808,1.52980242054,0.0,4.9500482616,4.9500482616,0.453153832209,0.0,0.453153832209
 05/03  17:00:00,8.45856568614,2.18514425808,0.773367804059,0.0,2.750026812,2.750026812,0.453122928084,0.0,0.453122928084
 05/03  18:00:00,6.30495564031,2.18514425808,0.269773845426,0.0,1.6500160872,2.2000214496,0.453118748569,0.0,0.453118748569
 05/03  19:00:00,6.8889237932,2.18514425808,0.0860753316546,0.0,1.6500160872,2.2000214496,0.453099100694,0.0,0.453099100694
 05/03  20:00:00,7.81962151398,2.18514425808,0.0314450814981,0.0,1.1000107248,2.2000214496,0.453110387642,0.0,0.453110387642
 05/03  21:00:00,7.80448595559,2.18514425808,0.0163095231114,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063965096,0.0,0.453063965096
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305457747,0.0,0.45305457747
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080689297,0.0,0.453080689297
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071573425,0.0,0.453071573425
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062441741,0.0,0.453062441741
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066562358,0.0,0.453066562358
 05/04  06:00:00,5.3913563355,2.18514425808,0.0723519320809,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.0045149574,0.551414836209,0.453100121187
 05/04  08:00:00,12.7482602679,2.18514425808,0.663019486611,0.0,4.9500482616,4.9500482616,0.461889766288,0.00875922556897,0.453130540719
 05/04  09:00:00,13.2169264605,2.18514425808,1.13168567923,0.0,4.9500482616,4.9500482616,0.453129848456,0.0,0.453129848456
 05/04  10:00:00,13.4316259945,2.18514425808,1.34638521317,0.0,4.9500482616,4.9500482616,0.453153407162,0.0,0.453153407162
 05/04  11:00:00,13.9043920129,2.18514425808,1.81915123159,0.0,4.9500482616,4.9500482616,0.453165123139,0.0,0.453165123139
 05/04  12:00:00,13.2625840351,2.18514425808,1.7273486162,0.0,4.9500482616,4.4000428992,0.453161342412,0.0,0.453161342412
 05/04  13:00:00,14.2951900208,2.18514425808,2.20994923954,0.0,4.9500482616,4.9500482616,0.453156850025,0.0,0.453156850025
 05/04  14:00:00,14.555147355,2.18514425808,2.46990657372,0.0,4.9500482616,4.9500482616,0.453129710416,0.0,0.453129710416
 05/04  15:00:00,14.6653773301,2.18514425808,2.58013654883,0.0,4.9500482616,4.9500482616,0.453131463782,0.0,0.453131463782
 05/04  16:00:00,14.8529115367,2.18514425808,2.76767075542,0.0,4.9500482616,4.9500482616,0.45312858285,0.0,0.45312858285
 05/04  17:00:00,9.51130866246,2.18514425808,1.82611078038,0.0,2.750026812,2.750026812,0.453130293847,0.0,0.453130293847
 05/04  18:00:00,7.28312706237,2.18514425808,1.24794526748,0.0,1.6500160872,2.2000214496,0.453117502576,0.0,0.453117502576
 05/04  19:00:00,7.33003632154,2.18514425808,0.911021193326,0.0,1.6500160872,2.2000214496,0.453105287238,0.0,0.453105287238
 05/04  20:00:00,8.41466825447,2.18514425808,0.626491821987,0.0,1.1000107248,2.2000214496,0.453094778474,0.0,0.453094778474
 05/04  21:00:00,8.45866447484,2.18514425808,0.670488042353,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069867095,0.0,0.453069867095
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060408824,0.0,0.453060408824
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086358106,0.0,0.453086358106
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077154039,0.0,0.453077154039
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067930742,0.0,0.453067930742
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071924654,0.0,0.453071924654
 05/05  06:00:00,5.92764137657,2.18514425808,0.608636973151,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  07:00:00,6.66802796832,2.18514425808,0.632846173442,0.0,1.6500160872,2.2000214496,0.453104189546,0.0,0.453104189546
 05/05  08:00:00,14.0512886719,2.18514425808,1.96604789066,0.0,4.9500482616,4.9500482616,0.453133823131,0.0,0.453133823131
 05/05  09:00:00,14.2907899606,2.18514425808,2.20554917929,0.0,4.9500482616,4.9500482616,0.453134291221,0.0,0.453134291221
 05/05  10:00:00,14.6019977406,2.18514425808,2.5167569593,0.0,4.9500482616,4.9500482616,0.453152361681,0.0,0.453152361681
 05/05  11:00:00,15.0399204448,2.18514425808,2.95467966356,0.0,4.9500482616,4.9500482616,0.45316630304,0.0,0.45316630304
 05/05  12:00:00,14.5415720874,2.18514425808,3.00633666853,0.0,4.9500482616,4.4000428992,0.453163617737,0.0,0.453163617737
 05/05  13:00:00,15.6042093305,2.18514425808,3.51896854923,0.0,4.9500482616,4.9500482616,0.453177020083,0.0,0.453177020083
 05/05  14:00:00,15.6435047297,2.18514425808,3.55826394845,0.0,4.9500482616,4.9500482616,0.453130853906,0.0,0.453130853906
 05/05  15:00:00,15.4775736003,2.18514425808,3.39233281906,0.0,4.9500482616,4.9500482616,0.453141461015,0.0,0.453141461015
 05/05  16:00:00,15.6668882462,2.18514425808,3.58164746492,0.0,4.9500482616,4.9500482616,0.453095839002,0.0,0.453095839002
 05/05  17:00:00,10.1991144163,2.18514425808,2.51391653423,0.0,2.750026812,2.750026812,0.453106661086,0.0,0.453106661086
 05/05  18:00:00,7.79841625482,2.18514425808,1.76323445994,0.0,1.6500160872,2.2000214496,0.453109507136,0.0,0.453109507136
 05/05  19:00:00,7.27331912889,2.18514425808,0.854304000675,0.0,1.6500160872,2.2000214496,0.453104745849,0.0,0.453104745849
 05/05  20:00:00,8.05883856582,2.18514425808,0.27066213334,0.0,1.1000107248,2.2000214496,0.453093392547,0.0,0.453093392547
 05/05  21:00:00,8.02203192072,2.18514425808,0.233855488238,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068413377,0.0,0.453068413377
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058854017,0.0,0.453058854017
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084702726,0.0,0.453084702726
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075393862,0.0,0.453075393862
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066066184,0.0,0.453066066184
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089907013,0.0,0.453089907013
 05/06  06:00:00,5.3842953078,2.18514425808,0.0652909043808,0.0,0.5500053624,2.2000214496,0.0618125946218,0.0418125946218,0.02
 05/06  07:00:00,4.93594636821,2.18514425808,0.000775298126455,0.0,0.5500053624,2.2000214496,1.26314735872,0.810066722974,0.453080635747
 05/06  08:00:00,6.67076587183,2.18514425808,0.0855787145508,0.0,1.6500160872,2.750026812,0.453101732134,0.0,0.453101732134
 05/06  09:00:00,6.72449110656,2.18514425808,0.139303949274,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,6.74316014961,2.18514425808,0.157972992329,0.0,1.6500160872,2.750026812,0.453112154351,0.0,0.453112154351
 05/06  11:00:00,6.71393863327,2.18514425808,0.128751475988,0.0,1.6500160872,2.750026812,0.453117506427,0.0,0.453117506427
 05/06  12:00:00,5.00516600471,2.18514425808,0.069994934624,0.0,0.8250080436,1.9250187684,0.453101179635,0.0,0.453101179635
 05/06  13:00:00,5.0127403376,2.18514425808,0.0775692675179,0.0,0.8250080436,1.9250187684,0.453098928085,0.0,0.453098928085
