Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  14:00:00,5.06880435905,2.18514425808,0.13363328897,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,5.12736695685,2.18514425808,0.19219588677,0.0,0.8250080436,1.9250187684,0.453097360215,0.0,0.453097360215
 05/06  16:00:00,5.09396159293,2.18514425808,0.158790522845,0.0,0.8250080436,1.9250187684,0.45310347048,0.0,0.45310347048
 05/06  17:00:00,4.27780651114,2.18514425808,0.167643484656,0.0,0.2750026812,1.6500160872,0.453061391343,0.0,0.453061391343
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091925938,0.0,0.453091925938
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083115082,0.0,0.453083115082
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067811617,0.0,0.453067811617
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058044717,0.0,0.453058044717
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081142119,0.0,0.453081142119
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066574285,0.0,0.453066574285
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086423078,0.0,0.453086423078
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083970021,0.0,0.453083970021
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081026573,0.0,0.453081026573
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080942979,0.0,0.453080942979
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086575124,0.0,0.453086575124
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083198709,0.0,0.453083198709
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097077129,0.0,0.453097077129
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067436247,0.0,0.453067436247
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071165131,0.0,0.453071165131
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088733853,0.0,0.453088733853
 05/07  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086023328,0.0,0.453086023328
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089144268,0.0,0.453089144268
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073677129,0.0,0.453073677129
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059055533,0.0,0.453059055533
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308437579,0.0,0.45308437579
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074864382,0.0,0.453074864382
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071163979,0.0,0.453071163979
 05/08  06:00:00,5.0070264209,2.18514425808,0.071855350818,0.0,0.5500053624,2.2000214496,0.493228651883,0.0401550203032,0.45307363158
 05/08  07:00:00,6.13148703666,2.18514425808,0.096305241777,0.0,1.6500160872,2.2000214496,0.0535273143076,0.0335273143076,0.02
 05/08  08:00:00,12.8104149953,2.18514425808,0.72517421406,0.0,4.9500482616,4.9500482616,0.460999686669,0.00787561405086,0.453124072618
 05/08  09:00:00,13.4689903044,2.18514425808,1.38374952315,0.0,4.9500482616,4.9500482616,0.453147335068,0.0,0.453147335068
 05/08  10:00:00,13.9074811871,2.18514425808,1.82224040584,0.0,4.9500482616,4.9500482616,0.453148328577,0.0,0.453148328577
 05/08  11:00:00,14.1339343104,2.18514425808,2.04869352915,0.0,4.9500482616,4.9500482616,0.45316183999,0.0,0.45316183999
 05/08  12:00:00,13.6085084313,2.18514425808,2.07327301241,0.0,4.9500482616,4.4000428992,0.886334743096,0.0,0.886334743096
 05/08  13:00:00,14.6235296512,2.18514425808,2.53828886996,0.0,4.9500482616,4.9500482616,0.453157515291,0.0,0.453157515291
 05/08  14:00:00,14.7736028855,2.18514425808,2.68836210421,0.0,4.9500482616,4.9500482616,0.453135438015,0.0,0.453135438015
 05/08  15:00:00,15.0934604434,2.18514425808,3.00821966209,0.0,4.9500482616,4.9500482616,0.453116712516,0.0,0.453116712516
 05/08  16:00:00,15.3069628632,2.18514425808,3.22172208194,0.0,4.9500482616,4.9500482616,0.453155372354,0.0,0.453155372354
 05/08  17:00:00,10.0752955253,2.18514425808,2.39009764318,0.0,2.750026812,2.750026812,0.453127328037,0.0,0.453127328037
 05/08  18:00:00,7.92850409958,2.18514425808,1.8933223047,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  19:00:00,7.84198767816,2.18514425808,1.42297254995,0.0,1.6500160872,2.2000214496,0.453116769185,0.0,0.453116769185
 05/08  20:00:00,8.78794748365,2.18514425808,0.999771051164,0.0,1.1000107248,2.2000214496,0.453105195946,0.0,0.453105195946
 05/08  21:00:00,8.55877981648,2.18514425808,0.770603384002,0.0,1.1000107248,2.2000214496,0.453091444328,0.0,0.453091444328
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307923527,0.0,0.45307923527
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069711841,0.0,0.453069711841
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060063238,0.0,0.453060063238
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085498764,0.0,0.453085498764
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083741836,0.0,0.453083741836
 05/09  06:00:00,5.4165243782,2.18514425808,0.481353308121,0.0,0.5500053624,2.2000214496,0.453085181821,0.0,0.453085181821
 05/09  07:00:00,6.34271924711,2.18514425808,0.307537452227,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  08:00:00,13.7038291745,2.18514425808,1.61858839324,0.0,4.9500482616,4.9500482616,0.453126843936,0.0,0.453126843936
 05/09  09:00:00,14.3053265637,2.18514425808,2.22008578238,0.0,4.9500482616,4.9500482616,0.453143508243,0.0,0.453143508243
 05/09  10:00:00,14.8200345854,2.18514425808,2.73479380408,0.0,4.9500482616,4.9500482616,0.453143757473,0.0,0.453143757473
 05/09  11:00:00,15.1478071354,2.18514425808,3.06256635416,0.0,4.9500482616,4.9500482616,0.453160123778,0.0,0.453160123778
 05/09  12:00:00,14.3235011812,2.18514425808,2.78826576235,0.0,4.9500482616,4.4000428992,0.886313746574,0.0,0.886313746574
 05/09  13:00:00,15.2149370692,2.18514425808,3.12969628793,0.0,4.9500482616,4.9500482616,0.453161578145,0.0,0.453161578145
 05/09  14:00:00,15.2778448165,2.18514425808,3.19260403522,0.0,4.9500482616,4.9500482616,0.453105229125,0.0,0.453105229125
 05/09  15:00:00,15.1989559741,2.18514425808,3.11371519278,0.0,4.9500482616,4.9500482616,0.453137938033,0.0,0.453137938033
 05/09  16:00:00,15.0995982299,2.18514425808,3.01435744857,0.0,4.9500482616,4.9500482616,0.453138122093,0.0,0.453138122093
 05/09  17:00:00,9.71209952505,2.18514425808,2.02690164297,0.0,2.750026812,2.750026812,0.453107141793,0.0,0.453107141793
 05/09  18:00:00,7.57281630893,2.18514425808,1.53763451405,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  19:00:00,7.81063805588,2.18514425808,1.39162292767,0.0,1.6500160872,2.2000214496,0.453100836726,0.0,0.453100836726
 05/09  20:00:00,8.93387637849,2.18514425808,1.14569994601,0.0,1.1000107248,2.2000214496,0.453105230692,0.0,0.453105230692
 05/09  21:00:00,8.68332629927,2.18514425808,0.895149866787,0.0,1.1000107248,2.2000214496,0.453058494558,0.0,0.453058494558
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083018703,0.0,0.453083018703
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073402852,0.0,0.453073402852
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063647452,0.0,0.453063647452
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053895401,0.0,0.453053895401
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088880724,0.0,0.453088880724
 05/10  06:00:00,5.69158881174,2.18514425808,0.756417741654,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  07:00:00,6.49200359458,2.18514425808,0.456821799701,0.0,1.6500160872,2.2000214496,0.453100706698,0.0,0.453100706698
 05/10  08:00:00,13.6847889493,2.18514425808,1.59954816803,0.0,4.9500482616,4.9500482616,0.453113686395,0.0,0.453113686395
 05/10  09:00:00,14.098323251,2.18514425808,2.01308246968,0.0,4.9500482616,4.9500482616,0.45313716418,0.0,0.45313716418
 05/10  10:00:00,14.0978766798,2.18514425808,2.01263589855,0.0,4.9500482616,4.9500482616,0.453107266604,0.0,0.453107266604
 05/10  11:00:00,14.200765495,2.18514425808,2.11552471374,0.0,4.9500482616,4.9500482616,0.453123736573,0.0,0.453123736573
 05/10  12:00:00,13.5933432678,2.18514425808,2.05810784892,0.0,4.9500482616,4.4000428992,0.453173593628,0.0,0.453173593628
 05/10  13:00:00,14.732452143,2.18514425808,2.64721136177,0.0,4.9500482616,4.9500482616,0.886327145092,0.0,0.886327145092
 05/10  14:00:00,14.9346796384,2.18514425808,2.84943885712,0.0,4.9500482616,4.9500482616,0.453140718511,0.0,0.453140718511
 05/10  15:00:00,15.3285778749,2.18514425808,3.24333709358,0.0,4.9500482616,4.9500482616,0.453099878268,0.0,0.453099878268
 05/10  16:00:00,15.6990682873,2.18514425808,3.61382750603,0.0,4.9500482616,4.9500482616,0.453127915521,0.0,0.453127915521
 05/10  17:00:00,10.4422317805,2.18514425808,2.75703389838,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/10  18:00:00,8.28435312084,2.18514425808,2.24917132596,0.0,1.6500160872,2.2000214496,0.453114008468,0.0,0.453114008468
 05/10  19:00:00,7.41690070088,2.18514425808,0.997885572665,0.0,1.6500160872,2.2000214496,0.453102439752,0.0,0.453102439752
 05/10  20:00:00,7.97624847256,2.18514425808,0.188072040082,0.0,1.1000107248,2.2000214496,0.453102152514,0.0,0.453102152514
 05/10  21:00:00,7.9230906525,2.18514425808,0.134914220022,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091111996,0.0,0.453091111996
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307964154,0.0,0.45307964154
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069921717,0.0,0.453069921717
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060041135,0.0,0.453060041135
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085248817,0.0,0.453085248817
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308671491,0.0,0.45308671491
 05/11  06:00:00,4.98991491361,2.18514425808,0.0547438435303,0.0,0.5500053624,2.2000214496,0.0612149290732,0.0412149290732,0.02
 05/11  07:00:00,6.05663379748,2.18514425808,0.0214520025953,0.0,1.6500160872,2.2000214496,0.543646320581,0.0905355769879,0.453110743593
 05/11  08:00:00,12.4470373158,2.18514425808,0.361796534482,0.0,4.9500482616,4.9500482616,0.470733506956,0.0175900543285,0.453143452628
 05/11  09:00:00,12.8513948698,2.18514425808,0.766154088559,0.0,4.9500482616,4.9500482616,0.453137995963,0.0,0.453137995963
 05/11  10:00:00,13.0297534014,2.18514425808,0.944512620084,0.0,4.9500482616,4.9500482616,0.453152038056,0.0,0.453152038056
 05/11  11:00:00,13.1087760269,2.18514425808,1.02353524562,0.0,4.9500482616,4.9500482616,0.453165295319,0.0,0.453165295319
 05/11  12:00:00,12.5125643967,2.18514425808,0.977328977801,0.0,4.9500482616,4.4000428992,0.453176778215,0.0,0.453176778215
 05/11  13:00:00,13.3927567474,2.18514425808,1.30751596612,0.0,4.9500482616,4.9500482616,0.453158141985,0.0,0.453158141985
 05/11  14:00:00,13.563665105,2.18514425808,1.47842432368,0.0,4.9500482616,4.9500482616,0.453158048093,0.0,0.453158048093
 05/11  15:00:00,13.8114486872,2.18514425808,1.72620790589,0.0,4.9500482616,4.9500482616,0.453128699355,0.0,0.453128699355
 05/11  16:00:00,14.0858922138,2.18514425808,2.00065143253,0.0,4.9500482616,4.9500482616,0.453117349352,0.0,0.453117349352
 05/11  17:00:00,9.10169204751,2.18514425808,1.41649416543,0.0,2.750026812,2.750026812,0.453135116006,0.0,0.453135116006
 05/11  18:00:00,7.02947434121,2.18514425808,0.994292546327,0.0,1.6500160872,2.2000214496,0.453110413124,0.0,0.453110413124
 05/11  19:00:00,7.04074538708,2.18514425808,0.621730258866,0.0,1.6500160872,2.2000214496,0.453108212641,0.0,0.453108212641
 05/11  20:00:00,8.01437902763,2.18514425808,0.226202595148,0.0,1.1000107248,2.2000214496,0.453098584182,0.0,0.453098584182
 05/11  21:00:00,7.83515713631,2.18514425808,0.0469807038253,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081074829,0.0,0.453081074829
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069288962,0.0,0.453069288962
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059404833,0.0,0.453059404833
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084501622,0.0,0.453084501622
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075864464,0.0,0.453075864464
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077556111,0.0,0.453077556111
 05/12  06:00:00,5.00341039833,2.18514425808,0.0682393282458,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  07:00:00,6.06726994204,2.18514425808,0.0320881471537,0.0,1.6500160872,2.2000214496,0.479596986136,0.0264873694871,0.453109616648
 05/12  08:00:00,12.7006846341,2.18514425808,0.615443852863,0.0,4.9500482616,4.9500482616,0.453135798564,0.0,0.453135798564
 05/12  09:00:00,13.0067239686,2.18514425808,0.921483187358,0.0,4.9500482616,4.9500482616,0.453149907778,0.0,0.453149907778
 05/12  10:00:00,13.0646986155,2.18514425808,0.979457834222,0.0,4.9500482616,4.9500482616,0.453129993556,0.0,0.453129993556
 05/12  11:00:00,13.1986201379,2.18514425808,1.11337935661,0.0,4.9500482616,4.9500482616,0.453155581392,0.0,0.453155581392
 05/12  12:00:00,12.6103501842,2.18514425808,1.07511476535,0.0,4.9500482616,4.4000428992,0.453182239838,0.0,0.453182239838
 05/12  13:00:00,13.5897716585,2.18514425808,1.50453087718,0.0,4.9500482616,4.9500482616,0.453137261659,0.0,0.453137261659
 05/12  14:00:00,13.6319876447,2.18514425808,1.54674686345,0.0,4.9500482616,4.9500482616,0.453105746711,0.0,0.453105746711
 05/12  15:00:00,13.6834107802,2.18514425808,1.59816999891,0.0,4.9500482616,4.9500482616,0.453128821089,0.0,0.453128821089
 05/12  16:00:00,13.7853225963,2.18514425808,1.70008181501,0.0,4.9500482616,4.9500482616,0.453128646542,0.0,0.453128646542
 05/12  17:00:00,8.66394683631,2.18514425808,0.978748954224,0.0,2.750026812,2.750026812,0.453114566541,0.0,0.453114566541
 05/12  18:00:00,6.7194876658,2.18514425808,0.684305870921,0.0,1.6500160872,2.2000214496,0.453101183942,0.0,0.453101183942
 05/12  19:00:00,6.88831632396,2.18514425808,0.46930119574,0.0,1.6500160872,2.2000214496,0.453106743541,0.0,0.453106743541
 05/12  20:00:00,8.06222278436,2.18514425808,0.274046351878,0.0,1.1000107248,2.2000214496,0.453072079409,0.0,0.453072079409
 05/12  21:00:00,8.04994400084,2.18514425808,0.261767568362,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061867911,0.0,0.453061867911
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086890468,0.0,0.453086890468
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076916813,0.0,0.453076916813
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066881847,0.0,0.453066881847
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056828806,0.0,0.453056828806
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.02886167226,2.18514425808,0.0936906021769,0.0,0.5500053624,2.2000214496,0.453086104758,0.0,0.453086104758
 05/13  07:00:00,4.94713897189,2.18514425808,0.0119679018032,0.0,0.5500053624,2.2000214496,0.765419363144,0.312326094528,0.453093268615
 05/13  08:00:00,6.80334060557,2.18514425808,0.218153448283,0.0,1.6500160872,2.750026812,0.453100518207,0.0,0.453100518207
 05/13  09:00:00,7.15399321392,2.18514425808,0.568806056639,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  10:00:00,7.37499846446,2.18514425808,0.789811307176,0.0,1.6500160872,2.750026812,0.453101211876,0.0,0.453101211876
 05/13  11:00:00,7.61028615864,2.18514425808,1.02509900136,0.0,1.6500160872,2.750026812,0.453116809284,0.0,0.453116809284
 05/13  12:00:00,5.77644065288,2.18514425808,0.841269582793,0.0,0.8250080436,1.9250187684,0.453109388811,0.0,0.453109388811
 05/13  13:00:00,5.83199390778,2.18514425808,0.8968228377,0.0,0.8250080436,1.9250187684,0.45308329568,0.0,0.45308329568
 05/13  14:00:00,5.78773459295,2.18514425808,0.852563522863,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  15:00:00,5.42842185048,2.18514425808,0.493250780398,0.0,0.8250080436,1.9250187684,0.453097173963,0.0,0.453097173963
 05/13  16:00:00,5.4058970649,2.18514425808,0.47072599482,0.0,0.8250080436,1.9250187684,0.453069389414,0.0,0.453069389414
 05/13  17:00:00,4.62053315723,2.18514425808,0.510370130744,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090832521,0.0,0.453090832521
 05/13  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090880539,0.0,0.453090880539
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073050267,0.0,0.453073050267
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071698265,0.0,0.453071698265
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061639641,0.0,0.453061639641
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082813461,0.0,0.453082813461
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067707383,0.0,0.453067707383
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052547542,0.0,0.453052547542
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081915473,0.0,0.453081915473
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080014009,0.0,0.453080014009
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308829616,0.0,0.45308829616
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307332548,0.0,0.45307332548
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082298699,0.0,0.453082298699
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075290309,0.0,0.453075290309
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062281278,0.0,0.453062281278
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083470002,0.0,0.453083470002
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530857834,0.0,0.4530857834
 05/14  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087758162,0.0,0.453087758162
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084803932,0.0,0.453084803932
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065495872,0.0,0.453065495872
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085613458,0.0,0.453085613458
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075948009,0.0,0.453075948009
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065708434,0.0,0.453065708434
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306477575,0.0,0.45306477575
 05/15  06:00:00,4.99260328496,2.18514425808,0.0574322148752,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.529481721765,0.0763812797157,0.453100442049
 05/15  08:00:00,12.3781113554,2.18514425808,0.292870574107,0.0,4.9500482616,4.9500482616,0.470803708243,0.0176614782859,0.453142229957
 05/15  09:00:00,12.9409740593,2.18514425808,0.855733278025,0.0,4.9500482616,4.9500482616,0.453145864401,0.0,0.453145864401
 05/15  10:00:00,13.1864505703,2.18514425808,1.10120978901,0.0,4.9500482616,4.9500482616,0.45314589664,0.0,0.45314589664
 05/15  11:00:00,13.2933035938,2.18514425808,1.20806281256,0.0,4.9500482616,4.9500482616,0.45311284531,0.0,0.45311284531
 05/15  12:00:00,12.690341301,2.18514425808,1.15510588214,0.0,4.9500482616,4.4000428992,0.453179717139,0.0,0.453179717139
 05/15  13:00:00,13.6492282376,2.18514425808,1.56398745634,0.0,4.9500482616,4.9500482616,0.453158443135,0.0,0.453158443135
 05/15  14:00:00,13.9440480186,2.18514425808,1.85880723727,0.0,4.9500482616,4.9500482616,0.453155805867,0.0,0.453155805867
 05/15  15:00:00,14.2845240564,2.18514425808,2.19928327513,0.0,4.9500482616,4.9500482616,0.453124746301,0.0,0.453124746301
 05/15  16:00:00,14.4090289875,2.18514425808,2.32378820619,0.0,4.9500482616,4.9500482616,0.453154592047,0.0,0.453154592047
 05/15  17:00:00,9.01967019209,2.18514425808,1.33447231001,0.0,2.750026812,2.750026812,0.453133941572,0.0,0.453133941572
 05/15  18:00:00,6.66247213244,2.18514425808,0.627290337558,0.0,1.6500160872,2.2000214496,0.453118917984,0.0,0.453118917984
 05/15  19:00:00,6.71145629488,2.18514425808,0.29244116666,0.0,1.6500160872,2.2000214496,0.453107596718,0.0,0.453107596718
 05/15  20:00:00,7.90742638441,2.18514425808,0.11924995193,0.0,1.1000107248,2.2000214496,0.453100909737,0.0,0.453100909737
 05/15  21:00:00,7.87290723816,2.18514425808,0.084730805679,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067329331,0.0,0.453067329331
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056714853,0.0,0.453056714853
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081441853,0.0,0.453081441853
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071113338,0.0,0.453071113338
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060762982,0.0,0.453060762982
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063026813,0.0,0.453063026813
 05/16  06:00:00,5.11526683939,2.18514425808,0.180095769305,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  07:00:00,6.16561866526,2.18514425808,0.130436870373,0.0,1.6500160872,2.2000214496,0.463230545533,0.0101372470306,0.453093298502
 05/16  08:00:00,13.624642391,2.18514425808,1.53940160974,0.0,4.9500482616,4.9500482616,0.453139403451,0.0,0.453139403451
 05/16  09:00:00,14.3192051722,2.18514425808,2.23396439096,0.0,4.9500482616,4.9500482616,0.45314440672,0.0,0.45314440672
 05/16  10:00:00,14.8655297571,2.18514425808,2.78028897578,0.0,4.9500482616,4.9500482616,0.45314179794,0.0,0.45314179794
 05/16  11:00:00,15.2533566079,2.18514425808,3.16811582666,0.0,4.9500482616,4.9500482616,0.453150965879,0.0,0.453150965879
 05/16  12:00:00,14.6921672017,2.18514425808,3.15693178283,0.0,4.9500482616,4.4000428992,0.453153658761,0.0,0.453153658761
 05/16  13:00:00,15.7796469948,2.18514425808,3.69440621349,0.0,4.9500482616,4.9500482616,0.453171859328,0.0,0.453171859328
 05/16  14:00:00,16.0879978627,2.18514425808,4.00275708141,0.0,4.9500482616,4.9500482616,0.453118019905,0.0,0.453118019905
 05/16  15:00:00,16.38650786,2.18514425808,4.30126707873,0.0,4.9500482616,4.9500482616,0.453094286729,0.0,0.453094286729
 05/16  16:00:00,16.4641678007,2.18514425808,4.37892701938,0.0,4.9500482616,4.9500482616,0.453153258399,0.0,0.453153258399
 05/16  17:00:00,11.101934778,2.18514425808,3.41673689594,0.0,2.750026812,2.750026812,0.453122395387,0.0,0.453122395387
 05/16  18:00:00,8.81840019273,2.18514425808,2.78321839785,0.0,1.6500160872,2.2000214496,0.453106844893,0.0,0.453106844893
 05/16  19:00:00,8.37483951661,2.18514425808,2.33965772173,0.0,1.6500160872,2.2000214496,0.4531074543,0.0,0.4531074543
 05/16  20:00:00,9.69124399664,2.18514425808,1.90306756416,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,9.44845088438,2.18514425808,1.66027445189,0.0,1.1000107248,2.2000214496,0.453083288236,0.0,0.453083288236
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055448256,0.0,0.453055448256
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080104872,0.0,0.453080104872
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069698881,0.0,0.453069698881
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059244782,0.0,0.453059244782
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083776251,0.0,0.453083776251
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,6.18433576142,2.18514425808,1.24916469134,0.0,0.5500053624,2.2000214496,0.453088412124,0.0,0.453088412124
 05/17  07:00:00,7.33336781862,2.18514425808,1.29818602373,0.0,1.6500160872,2.2000214496,0.453112061495,0.0,0.453112061495
 05/17  08:00:00,15.0033046124,2.18514425808,2.91806383109,0.0,4.9500482616,4.9500482616,0.453138760065,0.0,0.453138760065
 05/17  09:00:00,15.5953145611,2.18514425808,3.51007377978,0.0,4.9500482616,4.9500482616,0.453148942292,0.0,0.453148942292
 05/17  10:00:00,16.0556067401,2.18514425808,3.9703659588,0.0,4.9500482616,4.9500482616,0.453132306244,0.0,0.453132306244
 05/17  11:00:00,16.3218141727,2.18514425808,4.23657339143,0.0,4.9500482616,4.9500482616,0.453164103323,0.0,0.453164103323
 05/17  12:00:00,15.6554771846,2.18514425808,4.12024176568,0.0,4.9500482616,4.4000428992,0.453164630991,0.0,0.453164630991
 05/17  13:00:00,16.5097978925,2.18514425808,4.42455711125,0.0,4.9500482616,4.9500482616,0.45314652075,0.0,0.45314652075
 05/17  14:00:00,16.5270833793,2.18514425808,4.44184259799,0.0,4.9500482616,4.9500482616,0.453131996916,0.0,0.453131996916
 05/17  15:00:00,16.7774378503,2.18514425808,4.69219706903,0.0,4.9500482616,4.9500482616,0.453108538258,0.0,0.453108538258
 05/17  16:00:00,16.9832012959,2.18514425808,4.89796051463,0.0,4.9500482616,4.9500482616,0.453150221601,0.0,0.453150221601
 05/17  17:00:00,11.5577874761,2.18514425808,3.87258959404,0.0,2.750026812,2.750026812,0.453126966708,0.0,0.453126966708
 05/17  18:00:00,9.20827956891,2.18514425808,3.17309777403,0.0,1.6500160872,2.2000214496,0.453105868658,0.0,0.453105868658
 05/17  19:00:00,8.75220644332,2.18514425808,2.71702464843,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,10.0152283721,2.18514425808,2.22705193964,0.0,1.1000107248,2.2000214496,0.453102975432,0.0,0.453102975432
 05/17  21:00:00,9.710451846,2.18514425808,1.92227541352,0.0,1.1000107248,2.2000214496,0.453082438712,0.0,0.453082438712
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071218704,0.0,0.453071218704
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060719373,0.0,0.453060719373
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086715424,0.0,0.453086715424
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074619339,0.0,0.453074619339
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306966985,0.0,0.45306966985
 05/18  06:00:00,5.62572032675,2.18514425808,0.690549256668,0.0,0.5500053624,2.2000214496,0.453090221519,0.0,0.453090221519
 05/18  07:00:00,6.56859642794,2.18514425808,0.533414633058,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/18  08:00:00,13.6359919529,2.18514425808,1.55075117161,0.0,4.9500482616,4.9500482616,0.453123239963,0.0,0.453123239963
 05/18  09:00:00,14.0082863625,2.18514425808,1.92304558119,0.0,4.9500482616,4.9500482616,0.453142483744,0.0,0.453142483744
 05/18  10:00:00,14.1286211847,2.18514425808,2.04338040338,0.0,4.9500482616,4.9500482616,0.45313285571,0.0,0.45313285571
 05/18  11:00:00,14.2050236367,2.18514425808,2.11978285541,0.0,4.9500482616,4.9500482616,0.453128171268,0.0,0.453128171268
 05/18  12:00:00,13.5529562578,2.18514425808,2.01772083888,0.0,4.9500482616,4.4000428992,0.886348574658,0.0,0.886348574658
 05/18  13:00:00,14.5197250429,2.18514425808,2.43448426165,0.0,4.9500482616,4.9500482616,0.453112592887,0.0,0.453112592887
 05/18  14:00:00,14.7124242436,2.18514425808,2.62718346235,0.0,4.9500482616,4.9500482616,0.453139485879,0.0,0.453139485879
 05/18  15:00:00,14.9621417359,2.18514425808,2.87690095461,0.0,4.9500482616,4.9500482616,0.453115617439,0.0,0.453115617439
 05/18  16:00:00,15.1509798396,2.18514425808,3.06573905828,0.0,4.9500482616,4.9500482616,0.453138563155,0.0,0.453138563155
 05/18  17:00:00,10.031771969,2.18514425808,2.34657408688,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,7.89489209112,2.18514425808,1.85971029624,0.0,1.6500160872,2.2000214496,0.453121885716,0.0,0.453121885716
 05/18  19:00:00,7.53162103678,2.18514425808,1.49643924189,0.0,1.6500160872,2.2000214496,0.453106760696,0.0,0.453106760696
 05/18  20:00:00,8.85745024718,2.18514425808,1.0692738147,0.0,1.1000107248,2.2000214496,0.453103991892,0.0,0.453103991892
 05/18  21:00:00,8.64592424199,2.18514425808,0.857747809508,0.0,1.1000107248,2.2000214496,0.453057554679,0.0,0.453057554679
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530794431,0.0,0.4530794431
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068890518,0.0,0.453068890518
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058222371,0.0,0.453058222371
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082535811,0.0,0.453082535811
 05/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082812198,0.0,0.453082812198
 05/19  06:00:00,5.1980646459,2.18514425808,0.262893575812,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  07:00:00,6.22048628443,2.18514425808,0.18530448955,0.0,1.6500160872,2.2000214496,0.456390493109,0.00328559821851,0.453104894891
 05/19  08:00:00,13.4452905792,2.18514425808,1.36004979792,0.0,4.9500482616,4.9500482616,0.453141657829,0.0,0.453141657829
 05/19  09:00:00,14.0624433679,2.18514425808,1.97720258662,0.0,4.9500482616,4.9500482616,0.4531434316,0.0,0.4531434316
 05/19  10:00:00,14.4367133194,2.18514425808,2.35147253815,0.0,4.9500482616,4.9500482616,0.453150099732,0.0,0.453150099732
 05/19  11:00:00,14.5949398083,2.18514425808,2.50969902697,0.0,4.9500482616,4.9500482616,0.453151411539,0.0,0.453151411539
 05/19  12:00:00,13.9309943583,2.18514425808,2.39575893939,0.0,4.9500482616,4.4000428992,0.45316975508,0.0,0.45316975508
 05/19  13:00:00,14.8521219066,2.18514425808,2.7668811253,0.0,4.9500482616,4.9500482616,0.453155445119,0.0,0.453155445119
 05/19  14:00:00,15.0499768444,2.18514425808,2.96473606315,0.0,4.9500482616,4.9500482616,0.453118620725,0.0,0.453118620725
 05/19  15:00:00,15.3908947042,2.18514425808,3.30565392293,0.0,4.9500482616,4.9500482616,0.453137903508,0.0,0.453137903508
 05/19  16:00:00,15.5334440944,2.18514425808,3.44820331308,0.0,4.9500482616,4.9500482616,0.453134334311,0.0,0.453134334311
 05/19  17:00:00,10.3125442114,2.18514425808,2.6273463293,0.0,2.750026812,2.750026812,0.453128774349,0.0,0.453128774349
 05/19  18:00:00,8.21648267442,2.18514425808,2.18130087953,0.0,1.6500160872,2.2000214496,0.453116150295,0.0,0.453116150295
 05/19  19:00:00,7.80674949677,2.18514425808,1.77156770189,0.0,1.6500160872,2.2000214496,0.45310409993,0.0,0.45310409993
 05/19  20:00:00,9.01206745063,2.18514425808,1.22389101815,0.0,1.1000107248,2.2000214496,0.308893782168,0.0,0.308893782168
 05/19  21:00:00,8.69017110481,2.18514425808,0.90199467233,0.0,1.1000107248,2.2000214496,0.164127673307,0.0,0.164127673307
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075385156,0.0,0.453075385156
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308083681,0.0,0.45308083681
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070142512,0.0,0.453070142512
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059386998,0.0,0.453059386998
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083578525,0.0,0.453083578525
 05/20  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,5.63831363669,2.18514425808,0.703142566609,0.0,0.5500053624,2.2000214496,0.453086766918,0.0,0.453086766918
 05/20  07:00:00,5.41343300429,2.18514425808,0.478261934205,0.0,0.5500053624,2.2000214496,0.453082235794,0.0,0.453082235794
 05/20  08:00:00,7.36097957511,2.18514425808,0.77579241783,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  09:00:00,7.78546272908,2.18514425808,1.2002755718,0.0,1.6500160872,2.750026812,0.45310334909,0.0,0.45310334909
 05/20  10:00:00,8.0956208622,2.18514425808,1.51043370492,0.0,1.6500160872,2.750026812,0.453115152531,0.0,0.453115152531
 05/20  11:00:00,8.34034676667,2.18514425808,1.75515960938,0.0,1.6500160872,2.750026812,0.453113901557,0.0,0.453113901557
 05/20  12:00:00,6.69866213482,2.18514425808,1.76349106474,0.0,0.8250080436,1.9250187684,0.453112269141,0.0,0.453112269141
 05/20  13:00:00,6.87720166599,2.18514425808,1.9420305959,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,7.06442094479,2.18514425808,2.12924987471,0.0,0.8250080436,1.9250187684,0.4531005451,0.0,0.4531005451
 05/20  15:00:00,7.15728496822,2.18514425808,2.22211389814,0.0,0.8250080436,1.9250187684,0.453103292038,0.0,0.453103292038
 05/20  16:00:00,6.45490816694,2.18514425808,1.51973709685,0.0,0.8250080436,1.9250187684,0.453102044153,0.0,0.453102044153
 05/20  17:00:00,5.13547648987,2.18514425808,1.02531346338,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080528668,0.0,0.453080528668
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093661974,0.0,0.453093661974
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082318027,0.0,0.453082318027
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076886976,0.0,0.453076886976
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066143576,0.0,0.453066143576
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086037634,0.0,0.453086037634
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307038551,0.0,0.45307038551
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054671243,0.0,0.453054671243
 05/21  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083003935,0.0,0.453083003935
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067370371,0.0,0.453067370371
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088036477,0.0,0.453088036477
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084752592,0.0,0.453084752592
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087503724,0.0,0.453087503724
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072335875,0.0,0.453072335875
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083698069,0.0,0.453083698069
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530793131,0.0,0.4530793131
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086764299,0.0,0.453086764299
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081963646,0.0,0.453081963646
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076168137,0.0,0.453076168137
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058871867,0.0,0.453058871867
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079326383,0.0,0.453079326383
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068492845,0.0,0.453068492845
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057534158,0.0,0.453057534158
 05/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057234661,0.0,0.453057234661
 05/22  06:00:00,4.98315866094,2.18514425808,0.0479875908603,0.0,0.5500053624,2.2000214496,0.0603668182056,0.0403668182056,0.02
 05/22  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.44446074485,0.991359723788,0.453101021066
 05/22  08:00:00,12.1521015667,2.18514425808,0.066860785389,0.0,4.9500482616,4.9500482616,0.453117633522,0.0,0.453117633522
 05/22  09:00:00,12.2797038664,2.18514425808,0.194463085079,0.0,4.9500482616,4.9500482616,0.453134588619,0.0,0.453134588619
 05/22  10:00:00,12.4625863358,2.18514425808,0.377345554528,0.0,4.9500482616,4.9500482616,0.453128411248,0.0,0.453128411248
 05/22  11:00:00,12.491952107,2.18514425808,0.40671132567,0.0,4.9500482616,4.9500482616,0.453146233038,0.0,0.453146233038
 05/22  12:00:00,11.8242373546,2.18514425808,0.289001935683,0.0,4.9500482616,4.4000428992,0.45316663249,0.0,0.45316663249
 05/22  13:00:00,12.6587094276,2.18514425808,0.573468646367,0.0,4.9500482616,4.9500482616,0.453116012025,0.0,0.453116012025
 05/22  14:00:00,12.6562617057,2.18514425808,0.571020924374,0.0,4.9500482616,4.9500482616,0.45312364421,0.0,0.45312364421
 05/22  15:00:00,12.6589924163,2.18514425808,0.573751635053,0.0,4.9500482616,4.9500482616,0.453097168173,0.0,0.453097168173
 05/22  16:00:00,12.6447944131,2.18514425808,0.559553631815,0.0,4.9500482616,4.9500482616,0.453150753304,0.0,0.453150753304
 05/22  17:00:00,7.70564893459,2.18514425808,0.0204510525027,0.0,2.750026812,2.750026812,0.453118238659,0.0,0.453118238659
 05/22  18:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.463120007844,0.0100192873371,0.453100720507
 05/22  19:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453099516774,0.0,0.453099516774
 05/22  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453089109184,0.0,0.453089109184
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081005104,0.0,0.453081005104
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070072883,0.0,0.453070072883
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059044055,0.0,0.453059044055
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308290233,0.0,0.45308290233
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071877704,0.0,0.453071877704
 05/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,4.98245733561,2.18514425808,0.0472862655276,0.0,0.5500053624,2.2000214496,0.496301786545,0.0432262680851,0.45307551846
 05/23  07:00:00,6.03705320546,2.18514425808,0.00187141057645,0.0,1.6500160872,2.2000214496,0.487997353189,0.0348932755056,0.453104077684
 05/23  08:00:00,12.2395404924,2.18514425808,0.1542997111,0.0,4.9500482616,4.9500482616,0.469876921546,0.0167436927296,0.453133228816
 05/23  09:00:00,12.3984211043,2.18514425808,0.313180322979,0.0,4.9500482616,4.9500482616,0.453140230682,0.0,0.453140230682
 05/23  10:00:00,12.6047346198,2.18514425808,0.519493838543,0.0,4.9500482616,4.9500482616,0.453149058861,0.0,0.453149058861
 05/23  11:00:00,12.7660446555,2.18514425808,0.680803874227,0.0,4.9500482616,4.9500482616,0.453154353799,0.0,0.453154353799
 05/23  12:00:00,12.2015674369,2.18514425808,0.666332018044,0.0,4.9500482616,4.4000428992,0.453163708754,0.0,0.453163708754
 05/23  13:00:00,13.0790109963,2.18514425808,0.993770214983,0.0,4.9500482616,4.9500482616,0.453173218165,0.0,0.453173218165
 05/23  14:00:00,13.1029734841,2.18514425808,1.01773270285,0.0,4.9500482616,4.9500482616,0.453091660598,0.0,0.453091660598
 05/23  15:00:00,13.0964260643,2.18514425808,1.01118528301,0.0,4.9500482616,4.9500482616,0.453132125649,0.0,0.453132125649
 05/23  16:00:00,13.2243972788,2.18514425808,1.13915649754,0.0,4.9500482616,4.9500482616,0.45313086424,0.0,0.45313086424
 05/23  17:00:00,8.24280808951,2.18514425808,0.557610207428,0.0,2.750026812,2.750026812,0.453125148191,0.0,0.453125148191
 05/23  18:00:00,6.25089764855,2.18514425808,0.215715853668,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  19:00:00,6.14685389912,2.18514425808,0.111672104242,0.0,1.6500160872,2.2000214496,0.453108903104,0.0,0.453108903104
 05/23  20:00:00,7.80264742655,2.18514425808,0.0144709940694,0.0,1.1000107248,2.2000214496,0.453107736559,0.0,0.453107736559
 05/23  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453085082379,0.0,0.453085082379
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453001542506,0.0,0.453001542506
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077178471,0.0,0.453077178471
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066022033,0.0,0.453066022033
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054859956,0.0,0.453054859956
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087716468,0.0,0.453087716468
 05/24  06:00:00,4.99887604142,2.18514425808,0.0637049713378,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  07:00:00,6.06135950716,2.18514425808,0.0261777122752,0.0,1.6500160872,2.2000214496,0.488020556641,0.0349261299334,0.453094426707
 05/24  08:00:00,12.537121677,2.18514425808,0.451880895725,0.0,4.9500482616,4.9500482616,0.470109533887,0.0169777585416,0.453131775345
 05/24  09:00:00,13.0924338779,2.18514425808,1.00719309666,0.0,4.9500482616,4.9500482616,0.453147026592,0.0,0.453147026592
 05/24  10:00:00,13.4582974123,2.18514425808,1.37305663105,0.0,4.9500482616,4.9500482616,0.453139289754,0.0,0.453139289754
 05/24  11:00:00,13.5998104382,2.18514425808,1.51456965689,0.0,4.9500482616,4.9500482616,0.453152105899,0.0,0.453152105899
 05/24  12:00:00,12.9250491698,2.18514425808,1.38981375094,0.0,4.9500482616,4.4000428992,0.453129078634,0.0,0.453129078634
 05/24  13:00:00,13.7435223452,2.18514425808,1.65828156396,0.0,4.9500482616,4.9500482616,0.453148093572,0.0,0.453148093572
 05/24  14:00:00,13.906411479,2.18514425808,1.8211706977,0.0,4.9500482616,4.9500482616,0.453151122037,0.0,0.453151122037
 05/24  15:00:00,13.9445263341,2.18514425808,1.85928555286,0.0,4.9500482616,4.9500482616,0.453132337909,0.0,0.453132337909
 05/24  16:00:00,13.7788978287,2.18514425808,1.69365704746,0.0,4.9500482616,4.9500482616,0.453150694887,0.0,0.453150694887
 05/24  17:00:00,8.63069513536,2.18514425808,0.94549725328,0.0,2.750026812,2.750026812,0.453131238515,0.0,0.453131238515
