Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  18:00:00,6.54823550296,2.18514425808,0.513053708076,0.0,1.6500160872,2.2000214496,0.453112932755,0.0,0.453112932755
 05/24  19:00:00,6.3248739796,2.18514425808,0.289692184713,0.0,1.6500160872,2.2000214496,0.453100366594,0.0,0.453100366594
 05/24  20:00:00,7.86999983612,2.18514425808,0.0818234036358,0.0,1.1000107248,2.2000214496,0.453106183183,0.0,0.453106183183
 05/24  21:00:00,7.81312381536,2.18514425808,0.0249473828818,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083662009,0.0,0.453083662009
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053510069,0.0,0.453053510069
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077238972,0.0,0.453077238972
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306600212,0.0,0.45306600212
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054741141,0.0,0.453054741141
 05/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.00064368197,2.18514425808,0.0654726118861,0.0,0.5500053624,2.2000214496,0.495745758301,0.0426638536344,0.453081904666
 05/25  07:00:00,6.09070815276,2.18514425808,0.0555263578752,0.0,1.6500160872,2.2000214496,0.474783421133,0.0216693816681,0.453114039465
 05/25  08:00:00,13.187417909,2.18514425808,1.10217712768,0.0,4.9500482616,4.9500482616,0.453141305204,0.0,0.453141305204
 05/25  09:00:00,13.8530949509,2.18514425808,1.7678541696,0.0,4.9500482616,4.9500482616,0.453142904045,0.0,0.453142904045
 05/25  10:00:00,13.9234855532,2.18514425808,1.83824477191,0.0,4.9500482616,4.9500482616,0.453144318887,0.0,0.453144318887
 05/25  11:00:00,13.8924032706,2.18514425808,1.80716248935,0.0,4.9500482616,4.9500482616,0.453153663867,0.0,0.453153663867
 05/25  12:00:00,13.1536842998,2.18514425808,1.61844888089,0.0,4.9500482616,4.4000428992,0.453179375203,0.0,0.453179375203
 05/25  13:00:00,14.1309155278,2.18514425808,2.04567474654,0.0,4.9500482616,4.9500482616,0.453157178907,0.0,0.453157178907
 05/25  14:00:00,14.1726470924,2.18514425808,2.08740631116,0.0,4.9500482616,4.9500482616,0.45313876858,0.0,0.45313876858
 05/25  15:00:00,14.1265595411,2.18514425808,2.04131875979,0.0,4.9500482616,4.9500482616,0.453137541603,0.0,0.453137541603
 05/25  16:00:00,14.2034001471,2.18514425808,2.11815936577,0.0,4.9500482616,4.9500482616,0.453147144275,0.0,0.453147144275
 05/25  17:00:00,9.08361646812,2.18514425808,1.39841858604,0.0,2.750026812,2.750026812,0.453120313635,0.0,0.453120313635
 05/25  18:00:00,6.90226770627,2.18514425808,0.86708591139,0.0,1.6500160872,2.2000214496,0.453108047654,0.0,0.453108047654
 05/25  19:00:00,6.61622412614,2.18514425808,0.581042331254,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,8.19615407668,2.18514425808,0.407977644197,0.0,1.1000107248,2.2000214496,0.453106064948,0.0,0.453106064948
 05/25  21:00:00,8.13451459269,2.18514425808,0.346338160211,0.0,1.1000107248,2.2000214496,0.453068455303,0.0,0.453068455303
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305778523,0.0,0.45305778523
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081431375,0.0,0.453081431375
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070100226,0.0,0.453070100226
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530587489,0.0,0.4530587489
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089631047,0.0,0.453089631047
 05/26  06:00:00,5.18378426914,2.18514425808,0.248613199059,0.0,0.5500053624,2.2000214496,0.453088597281,0.0,0.453088597281
 05/26  07:00:00,6.13883182999,2.18514425808,0.103650035112,0.0,1.6500160872,2.2000214496,0.142575750921,0.122575750921,0.02
 05/26  08:00:00,13.4172727628,2.18514425808,1.33203198154,0.0,4.9500482616,4.9500482616,0.45311254535,0.0,0.45311254535
 05/26  09:00:00,13.8251221985,2.18514425808,1.73988141724,0.0,4.9500482616,4.9500482616,0.453129014829,0.0,0.453129014829
 05/26  10:00:00,14.2192881728,2.18514425808,2.13404739154,0.0,4.9500482616,4.9500482616,0.453147857447,0.0,0.453147857447
 05/26  11:00:00,14.7321317003,2.18514425808,2.64689091904,0.0,4.9500482616,4.9500482616,0.453157078446,0.0,0.453157078446
 05/26  12:00:00,13.9801618503,2.18514425808,2.44492643139,0.0,4.9500482616,4.4000428992,0.453163479974,0.0,0.453163479974
 05/26  13:00:00,14.9908399821,2.18514425808,2.9055992008,0.0,4.9500482616,4.9500482616,0.886306571491,0.0,0.886306571491
 05/26  14:00:00,15.283029931,2.18514425808,3.19778914971,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/26  15:00:00,15.5255198621,2.18514425808,3.44027908082,0.0,4.9500482616,4.9500482616,0.453135550626,0.0,0.453135550626
 05/26  16:00:00,15.7807548053,2.18514425808,3.69551402406,0.0,4.9500482616,4.9500482616,0.453148640199,0.0,0.453148640199
 05/26  17:00:00,10.4077574431,2.18514425808,2.72255956107,0.0,2.750026812,2.750026812,0.453122316987,0.0,0.453122316987
 05/26  18:00:00,8.15067838139,2.18514425808,2.11549658651,0.0,1.6500160872,2.2000214496,0.453110666495,0.0,0.453110666495
 05/26  19:00:00,7.86346558789,2.18514425808,1.828283793,0.0,1.6500160872,2.2000214496,0.453099093967,0.0,0.453099093967
 05/26  20:00:00,9.36797579689,2.18514425808,1.57979936441,0.0,1.1000107248,2.2000214496,0.45310204453,0.0,0.45310204453
 05/26  21:00:00,9.23424882562,2.18514425808,1.44607239314,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055191936,0.0,0.453055191936
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078438442,0.0,0.453078438442
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067056815,0.0,0.453067056815
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055599801,0.0,0.453055599801
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079042913,0.0,0.453079042913
 05/27  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,5.45280997618,2.18514425808,0.517638906095,0.0,0.5500053624,2.2000214496,0.453082547239,0.0,0.453082547239
 05/27  07:00:00,4.95296444507,2.18514425808,0.0177933749921,0.0,0.5500053624,2.2000214496,0.673257356227,0.220167349749,0.453090006477
 05/27  08:00:00,6.6812696146,2.18514425808,0.0960824573152,0.0,1.6500160872,2.750026812,0.453085132446,0.0,0.453085132446
 05/27  09:00:00,6.69987269126,2.18514425808,0.114685533978,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.78416782876,2.18514425808,0.198980671474,0.0,1.6500160872,2.750026812,0.453110412267,0.0,0.453110412267
 05/27  11:00:00,6.82553552608,2.18514425808,0.240348368801,0.0,1.6500160872,2.750026812,0.45311210407,0.0,0.45311210407
 05/27  12:00:00,5.07361865044,2.18514425808,0.138447580361,0.0,0.8250080436,1.9250187684,0.466844363059,0.0137350124533,0.453109350606
 05/27  13:00:00,5.12115375585,2.18514425808,0.185982685764,0.0,0.8250080436,1.9250187684,0.453077637261,0.0,0.453077637261
 05/27  14:00:00,5.14965176903,2.18514425808,0.214480698944,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,5.12627864287,2.18514425808,0.191107572786,0.0,0.8250080436,1.9250187684,0.453066728483,0.0,0.453066728483
 05/27  16:00:00,5.04788417123,2.18514425808,0.112713101152,0.0,0.8250080436,1.9250187684,0.453098558591,0.0,0.453098558591
 05/27  17:00:00,4.15097689918,2.18514425808,0.0408138726997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076038427,0.0,0.453076038427
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309245042,0.0,0.45309245042
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094014908,0.0,0.453094014908
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087836286,0.0,0.453087836286
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074814187,0.0,0.453074814187
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059824229,0.0,0.453059824229
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077832244,0.0,0.453077832244
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306159619,0.0,0.45306159619
 05/28  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054822319,0.0,0.453054822319
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074165622,0.0,0.453074165622
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056568454,0.0,0.453056568454
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078249718,0.0,0.453078249718
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071638018,0.0,0.453071638018
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076097832,0.0,0.453076097832
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060548777,0.0,0.453060548777
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078551701,0.0,0.453078551701
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080929272,0.0,0.453080929272
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308183271,0.0,0.45308183271
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075159991,0.0,0.453075159991
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057358077,0.0,0.453057358077
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075352881,0.0,0.453075352881
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059028075,0.0,0.453059028075
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076955073,0.0,0.453076955073
 05/29  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072636183,0.0,0.453072636183
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053776128,0.0,0.453053776128
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085152472,0.0,0.453085152472
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080065217,0.0,0.453080065217
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085495048,0.0,0.453085495048
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087036865,0.0,0.453087036865
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075493646,0.0,0.453075493646
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308374958,0.0,0.45308374958
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086031867,0.0,0.453086031867
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085430181,0.0,0.453085430181
 05/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088941502,0.0,0.453088941502
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071602929,0.0,0.453071602929
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055265229,0.0,0.453055265229
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078161403,0.0,0.453078161403
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066441488,0.0,0.453066441488
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059987186,0.0,0.453059987186
 05/30  06:00:00,5.00244390534,2.18514425808,0.0672728352618,0.0,0.5500053624,2.2000214496,0.453059227239,0.0,0.453059227239
 05/30  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.597570783999,0.577570783999,0.02
 05/30  08:00:00,12.404910896,2.18514425808,0.319670114695,0.0,4.9500482616,4.9500482616,0.468039637716,0.0149121699994,0.453127467717
 05/30  09:00:00,12.9081889742,2.18514425808,0.822948192867,0.0,4.9500482616,4.9500482616,0.453143548533,0.0,0.453143548533
 05/30  10:00:00,13.1878376256,2.18514425808,1.10259684434,0.0,4.9500482616,4.9500482616,0.453139549074,0.0,0.453139549074
 05/30  11:00:00,13.3803735427,2.18514425808,1.29513276145,0.0,4.9500482616,4.9500482616,0.453155632191,0.0,0.453155632191
 05/30  12:00:00,12.7546444375,2.18514425808,1.21940901861,0.0,4.9500482616,4.4000428992,0.453159518257,0.0,0.453159518257
 05/30  13:00:00,13.603468841,2.18514425808,1.51822805971,0.0,4.9500482616,4.9500482616,0.886279879944,0.0,0.886279879944
 05/30  14:00:00,13.7352796513,2.18514425808,1.65003887005,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  15:00:00,13.9456932985,2.18514425808,1.86045251719,0.0,4.9500482616,4.9500482616,0.453124485985,0.0,0.453124485985
 05/30  16:00:00,14.1328428872,2.18514425808,2.04760210594,0.0,4.9500482616,4.9500482616,0.453135243476,0.0,0.453135243476
 05/30  17:00:00,9.02904630088,2.18514425808,1.3438484188,0.0,2.750026812,2.750026812,0.45313056074,0.0,0.45313056074
 05/30  18:00:00,7.00967622861,2.18514425808,0.974494433722,0.0,1.6500160872,2.2000214496,0.453108755783,0.0,0.453108755783
 05/30  19:00:00,6.77457506765,2.18514425808,0.739393272771,0.0,1.6500160872,2.2000214496,0.453102641036,0.0,0.453102641036
 05/30  20:00:00,7.8241915267,2.18514425808,0.419848427554,0.0,1.1000107248,2.2000214496,0.453099064374,0.0,0.453099064374
 05/30  21:00:00,7.9161342264,2.18514425808,0.127957793922,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072505357,0.0,0.453072505357
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059431934,0.0,0.453059431934
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082434942,0.0,0.453082434942
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070631673,0.0,0.453070631673
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058797496,0.0,0.453058797496
 05/31  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,5.05909085197,2.18514425808,0.12391978189,0.0,0.5500053624,2.2000214496,0.453085116395,0.0,0.453085116395
 05/31  07:00:00,6.13382523159,2.18514425808,0.0986434367097,0.0,1.6500160872,2.2000214496,0.472524322228,0.0194164084044,0.453107913823
 05/31  08:00:00,13.0128117605,2.18514425808,0.92757097918,0.0,4.9500482616,4.9500482616,0.453135640538,0.0,0.453135640538
 05/31  09:00:00,13.2415552025,2.18514425808,1.1563144212,0.0,4.9500482616,4.9500482616,0.453141246176,0.0,0.453141246176
 05/31  10:00:00,13.3265920229,2.18514425808,1.2413512416,0.0,4.9500482616,4.9500482616,0.453135796033,0.0,0.453135796033
 05/31  11:00:00,13.3824648048,2.18514425808,1.29722402347,0.0,4.9500482616,4.9500482616,0.453156895334,0.0,0.453156895334
 05/31  12:00:00,12.6570670318,2.18514425808,1.12183161288,0.0,4.9500482616,4.4000428992,0.453162854606,0.0,0.453162854606
 05/31  13:00:00,13.4557146814,2.18514425808,1.37047390016,0.0,4.9500482616,4.9500482616,0.453135829749,0.0,0.453135829749
 05/31  14:00:00,13.5756649097,2.18514425808,1.49042412842,0.0,4.9500482616,4.9500482616,0.453114470973,0.0,0.453114470973
 05/31  15:00:00,13.7227890204,2.18514425808,1.63754823911,0.0,4.9500482616,4.9500482616,0.453111422888,0.0,0.453111422888
 05/31  16:00:00,13.9849405025,2.18514425808,1.89969972123,0.0,4.9500482616,4.9500482616,0.453145981412,0.0,0.453145981412
 05/31  17:00:00,9.05045397489,2.18514425808,1.3652560928,0.0,2.750026812,2.750026812,0.453120340553,0.0,0.453120340553
 05/31  18:00:00,6.97991852752,2.18514425808,0.944736732641,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  19:00:00,6.66026758688,2.18514425808,0.625085792001,0.0,1.6500160872,2.2000214496,0.453106226849,0.0,0.453106226849
 05/31  20:00:00,7.62928812162,2.18514425808,0.224945022469,0.0,1.1000107248,2.2000214496,0.453049683186,0.0,0.453049683186
 05/31  21:00:00,7.89350889929,2.18514425808,0.105332466811,0.0,1.1000107248,2.2000214496,0.453089617919,0.0,0.453089617919
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057053158,0.0,0.453057053158
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080051571,0.0,0.453080051571
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068129136,0.0,0.453068129136
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530561943,0.0,0.4530561943
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087877198,0.0,0.453087877198
 06/01  06:00:00,6.11301872913,2.18514425808,1.17784765905,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  07:00:00,7.49994977342,2.18514425808,1.46476797854,0.0,1.6500160872,2.2000214496,0.453091928016,0.0,0.453091928016
 06/01  08:00:00,15.395286038,2.18514425808,3.31004525673,0.0,4.9500482616,4.9500482616,0.453132113736,0.0,0.453132113736
 06/01  09:00:00,16.1144675811,2.18514425808,4.0292267998,0.0,4.9500482616,4.9500482616,0.453137460459,0.0,0.453137460459
 06/01  10:00:00,16.5254060686,2.18514425808,4.44016528734,0.0,4.9500482616,4.9500482616,0.453139269197,0.0,0.453139269197
 06/01  11:00:00,16.8194199619,2.18514425808,4.73417918066,0.0,4.9500482616,4.9500482616,0.453133000496,0.0,0.453133000496
 06/01  12:00:00,16.0702537391,2.18514425808,4.53501832022,0.0,4.9500482616,4.4000428992,0.453171320841,0.0,0.453171320841
 06/01  13:00:00,16.9994035572,2.18514425808,4.91416277593,0.0,4.9500482616,4.9500482616,0.453150007979,0.0,0.453150007979
 06/01  14:00:00,17.3143150584,2.18514425808,5.22907427713,0.0,4.9500482616,4.9500482616,0.453106153491,0.0,0.453106153491
 06/01  15:00:00,17.3449468994,2.18514425808,5.25970611812,0.0,4.9500482616,4.9500482616,0.45311915171,0.0,0.45311915171
 06/01  16:00:00,17.4965533684,2.18514425808,5.41131258708,0.0,4.9500482616,4.9500482616,0.453138416911,0.0,0.453138416911
 06/01  17:00:00,12.1403745294,2.18514425808,4.45517664729,0.0,2.750026812,2.750026812,0.453114834371,0.0,0.453114834371
 06/01  18:00:00,9.72732791086,2.18514425808,3.69214611598,0.0,1.6500160872,2.2000214496,0.453109197827,0.0,0.453109197827
 06/01  19:00:00,9.34503601959,2.18514425808,3.30985422471,0.0,1.6500160872,2.2000214496,0.453105240993,0.0,0.453105240993
 06/01  20:00:00,10.1766583187,2.18514425808,2.7723152196,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,10.3286880303,2.18514425808,2.54051159777,0.0,1.1000107248,2.2000214496,0.453094001881,0.0,0.453094001881
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082638505,0.0,0.453082638505
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070731032,0.0,0.453070731032
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058732492,0.0,0.453058732492
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308150551,0.0,0.45308150551
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306951065,0.0,0.45306951065
 06/02  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,7.91206972242,2.18514425808,2.97689865234,0.0,0.5500053624,2.2000214496,0.453071552608,0.0,0.453071552608
 06/02  07:00:00,8.76622225464,2.18514425808,2.73104045976,0.0,1.6500160872,2.2000214496,0.453103984594,0.0,0.453103984594
 06/02  08:00:00,16.4304004038,2.18514425808,4.34515962255,0.0,4.9500482616,4.9500482616,0.453133392054,0.0,0.453133392054
 06/02  09:00:00,16.8906645821,2.18514425808,4.80542380085,0.0,4.9500482616,4.9500482616,0.453135192937,0.0,0.453135192937
 06/02  10:00:00,17.2090625852,2.18514425808,5.12382180395,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  11:00:00,17.3416045285,2.18514425808,5.25636374718,0.0,4.9500482616,4.9500482616,0.886284818175,0.0,0.886284818175
 06/02  12:00:00,16.6109017284,2.18514425808,5.07566630956,0.0,4.9500482616,4.4000428992,0.45315839088,0.0,0.45315839088
 06/02  13:00:00,17.7232041165,2.18514425808,5.63796333524,0.0,4.9500482616,4.9500482616,0.453128772495,0.0,0.453128772495
 06/02  14:00:00,18.0104977466,2.18514425808,5.92525696535,0.0,4.9500482616,4.9500482616,0.453095936215,0.0,0.453095936215
 06/02  15:00:00,17.749730201,2.18514425808,5.66448941972,0.0,4.9500482616,4.9500482616,0.45312791656,0.0,0.45312791656
 06/02  16:00:00,16.5871817366,2.18514425808,4.50194095535,0.0,4.9500482616,4.9500482616,0.453154212844,0.0,0.453154212844
 06/02  17:00:00,10.4941959991,2.18514425808,2.80899811704,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/02  18:00:00,8.10071002675,2.18514425808,2.06552823187,0.0,1.6500160872,2.2000214496,0.453108390344,0.0,0.453108390344
 06/02  19:00:00,7.72504954865,2.18514425808,1.68986775377,0.0,1.6500160872,2.2000214496,0.453088519589,0.0,0.453088519589
 06/02  20:00:00,8.89718640856,2.18514425808,1.49284330941,0.0,1.1000107248,2.2000214496,0.453088822527,0.0,0.453088822527
 06/02  21:00:00,9.13140837786,2.18514425808,1.34323194537,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308181438,0.0,0.45308181438
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054800006,0.0,0.453054800006
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077567345,0.0,0.453077567345
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065465618,0.0,0.453065465618
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053336714,0.0,0.453053336714
 06/03  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087860885,0.0,0.453087860885
 06/03  06:00:00,5.85522117412,2.18514425808,0.920050104039,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/03  07:00:00,5.44384644994,2.18514425808,0.508675379857,0.0,0.5500053624,2.2000214496,0.453095097576,0.0,0.453095097576
 06/03  08:00:00,7.42759046841,2.18514425808,0.84240331113,0.0,1.6500160872,2.750026812,0.453100368773,0.0,0.453100368773
 06/03  09:00:00,7.58374876117,2.18514425808,0.998561603889,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,7.67753473235,2.18514425808,1.09234757507,0.0,1.6500160872,2.750026812,0.453107343813,0.0,0.453107343813
 06/03  11:00:00,7.68590107177,2.18514425808,1.10071391449,0.0,1.6500160872,2.750026812,0.453102362046,0.0,0.453102362046
 06/03  12:00:00,5.78865383794,2.18514425808,0.853482767854,0.0,0.8250080436,1.9250187684,0.453110690701,0.0,0.453110690701
 06/03  13:00:00,5.7247734463,2.18514425808,0.789602376222,0.0,0.8250080436,1.9250187684,0.453110410239,0.0,0.453110410239
 06/03  14:00:00,5.71099204867,2.18514425808,0.775820978585,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,5.74085316837,2.18514425808,0.80568209829,0.0,0.8250080436,1.9250187684,0.453097719476,0.0,0.453097719476
 06/03  16:00:00,5.79806201284,2.18514425808,0.862890942756,0.0,0.8250080436,1.9250187684,0.453099874317,0.0,0.453099874317
 06/03  17:00:00,4.88786139588,2.18514425808,0.777698369401,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092690342,0.0,0.453092690342
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091491194,0.0,0.453091491194
 06/03  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079826579,0.0,0.453079826579
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074952538,0.0,0.453074952538
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306280683,0.0,0.45306280683
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081965126,0.0,0.453081965126
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065217783,0.0,0.453065217783
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082598458,0.0,0.453082598458
 06/04  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076522005,0.0,0.453076522005
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083002414,0.0,0.453083002414
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084755121,0.0,0.453084755121
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086405029,0.0,0.453086405029
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089226494,0.0,0.453089226494
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057012348,0.0,0.453057012348
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077958407,0.0,0.453077958407
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084528038,0.0,0.453084528038
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078969859,0.0,0.453078969859
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078956593,0.0,0.453078956593
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.295421687045,0.0,0.295421687045
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.177576129191,0.0,0.177576129191
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070326272,0.0,0.453070326272
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305433148,0.0,0.45305433148
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077291208,0.0,0.453077291208
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306500559,0.0,0.45306500559
 06/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306278954,0.0,0.45306278954
 06/05  06:00:00,6.03393916393,2.18514425808,1.09876809385,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,7.25095768474,2.18514425808,1.21577588986,0.0,1.6500160872,2.2000214496,0.453111031843,0.0,0.453111031843
 06/05  08:00:00,15.1049740593,2.18514425808,3.01973327801,0.0,4.9500482616,4.9500482616,0.453129437587,0.0,0.453129437587
 06/05  09:00:00,15.6965832483,2.18514425808,3.61134246701,0.0,4.9500482616,4.9500482616,0.453133650125,0.0,0.453133650125
 06/05  10:00:00,15.8806957872,2.18514425808,3.79545500589,0.0,4.9500482616,4.9500482616,0.453136675655,0.0,0.453136675655
 06/05  11:00:00,15.9284135272,2.18514425808,3.84317274591,0.0,4.9500482616,4.9500482616,0.453158939529,0.0,0.453158939529
 06/05  12:00:00,15.2254333615,2.18514425808,3.69019794266,0.0,4.9500482616,4.4000428992,0.453159714296,0.0,0.453159714296
 06/05  13:00:00,16.0821645344,2.18514425808,3.99692375312,0.0,4.9500482616,4.9500482616,0.453165897709,0.0,0.453165897709
 06/05  14:00:00,16.2607047676,2.18514425808,4.17546398627,0.0,4.9500482616,4.9500482616,0.453121780708,0.0,0.453121780708
 06/05  15:00:00,16.5980734883,2.18514425808,4.51283270703,0.0,4.9500482616,4.9500482616,0.453088440188,0.0,0.453088440188
 06/05  16:00:00,16.6427941881,2.18514425808,4.55755340683,0.0,4.9500482616,4.9500482616,0.453140709952,0.0,0.453140709952
 06/05  17:00:00,11.1807602169,2.18514425808,3.49556233482,0.0,2.750026812,2.750026812,0.453122732134,0.0,0.453122732134
 06/05  18:00:00,8.88369783615,2.18514425808,2.84851604127,0.0,1.6500160872,2.2000214496,0.453111435125,0.0,0.453111435125
 06/05  19:00:00,8.45930981552,2.18514425808,2.42412802064,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,9.37729347822,2.18514425808,1.97295037907,0.0,1.1000107248,2.2000214496,0.453103273147,0.0,0.453103273147
 06/05  21:00:00,9.65832435064,2.18514425808,1.87014791815,0.0,1.1000107248,2.2000214496,0.453079015656,0.0,0.453079015656
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306592047,0.0,0.45306592047
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053606171,0.0,0.453053606171
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076006565,0.0,0.453076006565
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063625885,0.0,0.453063625885
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056348359,0.0,0.453056348359
 06/06  06:00:00,7.25316838145,2.18514425808,2.31799731137,0.0,0.5500053624,2.2000214496,0.453092057789,0.0,0.453092057789
 06/06  07:00:00,8.08439472967,2.18514425808,2.04921293478,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  08:00:00,15.7520107017,2.18514425808,3.66676992045,0.0,4.9500482616,4.9500482616,0.45311937454,0.0,0.45311937454
 06/06  09:00:00,16.2311454174,2.18514425808,4.14590463616,0.0,4.9500482616,4.9500482616,0.453138777956,0.0,0.453138777956
 06/06  10:00:00,16.1487572638,2.18514425808,4.06351648256,0.0,4.9500482616,4.9500482616,0.453104477465,0.0,0.453104477465
 06/06  11:00:00,16.4481441457,2.18514425808,4.36290336446,0.0,4.9500482616,4.9500482616,0.453145722111,0.0,0.453145722111
 06/06  12:00:00,16.0645101048,2.18514425808,4.52927468587,0.0,4.9500482616,4.4000428992,0.453162063106,0.0,0.453162063106
 06/06  13:00:00,17.205141298,2.18514425808,5.1199005167,0.0,4.9500482616,4.9500482616,0.453112917249,0.0,0.453112917249
 06/06  14:00:00,17.1135454106,2.18514425808,5.02830462928,0.0,4.9500482616,4.9500482616,0.453136409543,0.0,0.453136409543
 06/06  15:00:00,16.7089357647,2.18514425808,4.6236949834,0.0,4.9500482616,4.9500482616,0.453115683127,0.0,0.453115683127
 06/06  16:00:00,16.4804058357,2.18514425808,4.39516505443,0.0,4.9500482616,4.9500482616,0.453146822531,0.0,0.453146822531
 06/06  17:00:00,11.0537490949,2.18514425808,3.36855121283,0.0,2.750026812,2.750026812,0.453122439625,0.0,0.453122439625
 06/06  18:00:00,8.81779490181,2.18514425808,2.78261310693,0.0,1.6500160872,2.2000214496,0.453100452963,0.0,0.453100452963
 06/06  19:00:00,8.53077135023,2.18514425808,2.49558955535,0.0,1.6500160872,2.2000214496,0.453096693298,0.0,0.453096693298
 06/06  20:00:00,9.56596031835,2.18514425808,2.1616172192,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/06  21:00:00,9.75779320864,2.18514425808,1.96961677615,0.0,1.1000107248,2.2000214496,0.453088408318,0.0,0.453088408318
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058359544,0.0,0.453058359544
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080703116,0.0,0.453080703116
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068268984,0.0,0.453068268984
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055777765,0.0,0.453055777765
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078054961,0.0,0.453078054961
 06/07  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  06:00:00,7.30235735061,2.18514425808,2.36718628053,0.0,0.5500053624,2.2000214496,0.453079389461,0.0,0.453079389461
 06/07  07:00:00,7.92030089018,2.18514425808,1.8851190953,0.0,1.6500160872,2.2000214496,0.453102951135,0.0,0.453102951135
 06/07  08:00:00,15.2913871327,2.18514425808,3.20614635146,0.0,4.9500482616,4.9500482616,0.453136754424,0.0,0.453136754424
 06/07  09:00:00,15.5078080275,2.18514425808,3.42256724618,0.0,4.9500482616,4.9500482616,0.453094539463,0.0,0.453094539463
 06/07  10:00:00,15.6058775313,2.18514425808,3.52063674998,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,15.6628533925,2.18514425808,3.57761261125,0.0,4.9500482616,4.9500482616,0.886270581779,0.0,0.886270581779
 06/07  12:00:00,14.9998189762,2.18514425808,3.46458355735,0.0,4.9500482616,4.4000428992,0.453150277587,0.0,0.453150277587
 06/07  13:00:00,15.9751480497,2.18514425808,3.88990726844,0.0,4.9500482616,4.9500482616,0.453150194643,0.0,0.453150194643
 06/07  14:00:00,16.1877190122,2.18514425808,4.10247823089,0.0,4.9500482616,4.9500482616,0.453136128281,0.0,0.453136128281
 06/07  15:00:00,16.5862582469,2.18514425808,4.5010174656,0.0,4.9500482616,4.9500482616,0.453100627141,0.0,0.453100627141
 06/07  16:00:00,16.8614251602,2.18514425808,4.77618437896,0.0,4.9500482616,4.9500482616,0.453140374313,0.0,0.453140374313
 06/07  17:00:00,11.5216487303,2.18514425808,3.83645084823,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,9.42613351442,2.18514425808,3.39095171954,0.0,1.6500160872,2.2000214496,0.453115145538,0.0,0.453115145538
 06/07  19:00:00,9.01563687791,2.18514425808,2.98045508302,0.0,1.6500160872,2.2000214496,0.453101696127,0.0,0.453101696127
 06/07  20:00:00,9.75433605976,2.18514425808,2.34999296061,0.0,1.1000107248,2.2000214496,0.453108413101,0.0,0.453108413101
 06/07  21:00:00,9.88459085105,2.18514425808,2.09641441857,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080916334,0.0,0.453080916334
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066559901,0.0,0.453066559901
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054047283,0.0,0.453054047283
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076217958,0.0,0.453076217958
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063657223,0.0,0.453063657223
 06/08  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062560126,0.0,0.453062560126
 06/08  06:00:00,7.56892064729,2.18514425808,2.63374957721,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,8.53421879933,2.18514425808,2.49903700445,0.0,1.6500160872,2.2000214496,0.453101820933,0.0,0.453101820933
 06/08  08:00:00,16.4224509096,2.18514425808,4.33721012833,0.0,4.9500482616,4.9500482616,0.453131159397,0.0,0.453131159397
 06/08  09:00:00,17.0706259839,2.18514425808,4.98538520258,0.0,4.9500482616,4.9500482616,0.453134948645,0.0,0.453134948645
 06/08  10:00:00,17.5466670389,2.18514425808,5.46142625763,0.0,4.9500482616,4.9500482616,0.453134047,0.0,0.453134047
 06/08  11:00:00,17.8464663707,2.18514425808,5.76122558941,0.0,4.9500482616,4.9500482616,0.453152691509,0.0,0.453152691509
 06/08  12:00:00,17.3757146341,2.18514425808,5.84047921517,0.0,4.9500482616,4.4000428992,0.453145413753,0.0,0.453145413753
 06/08  13:00:00,18.6119859093,2.18514425808,6.52674512806,0.0,4.9500482616,4.9500482616,0.453146191519,0.0,0.453146191519
 06/08  14:00:00,18.7580961118,2.18514425808,6.67285533052,0.0,4.9500482616,4.9500482616,0.453121005299,0.0,0.453121005299
 06/08  15:00:00,18.9207312935,2.18514425808,6.83549051218,0.0,4.9500482616,4.9500482616,0.453130289868,0.0,0.453130289868
 06/08  16:00:00,18.1625982064,2.18514425808,6.0773574251,0.0,4.9500482616,4.9500482616,0.453144381891,0.0,0.453144381891
 06/08  17:00:00,12.1288777065,2.18514425808,4.4436798244,0.0,2.750026812,2.750026812,0.453082583739,0.0,0.453082583739
 06/08  18:00:00,9.82909623943,2.18514425808,3.79391444455,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,9.58728151223,2.18514425808,3.55209971735,0.0,1.6500160872,2.2000214496,0.453109769503,0.0,0.453109769503
 06/08  20:00:00,10.6669382648,2.18514425808,3.26259516562,0.0,1.1000107248,2.2000214496,0.453089726409,0.0,0.453089726409
 06/08  21:00:00,10.9555024582,2.18514425808,3.16732602567,0.0,1.1000107248,2.2000214496,0.453059464058,0.0,0.453059464058
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080767404,0.0,0.453080767404
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068220171,0.0,0.453068220171
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055533506,0.0,0.453055533506
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077611224,0.0,0.453077611224
 06/09  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073418282,0.0,0.453073418282
 06/09  06:00:00,7.98932527802,2.18514425808,3.05415420793,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  07:00:00,8.41971882647,2.18514425808,2.38453703159,0.0,1.6500160872,2.2000214496,0.453079723509,0.0,0.453079723509
 06/09  08:00:00,15.7520521201,2.18514425808,3.66681133885,0.0,4.9500482616,4.9500482616,0.453133303557,0.0,0.453133303557
 06/09  09:00:00,16.1033531237,2.18514425808,4.01811234244,0.0,4.9500482616,4.9500482616,0.453140130522,0.0,0.453140130522
 06/09  10:00:00,16.1958025871,2.18514425808,4.11056180579,0.0,4.9500482616,4.9500482616,0.453133220411,0.0,0.453133220411
 06/09  11:00:00,16.1389111832,2.18514425808,4.05367040192,0.0,4.9500482616,4.9500482616,0.453129405446,0.0,0.453129405446
 06/09  12:00:00,15.2569774991,2.18514425808,3.72174208021,0.0,4.9500482616,4.4000428992,0.453155275178,0.0,0.453155275178
 06/09  13:00:00,16.0046658104,2.18514425808,3.91942502907,0.0,4.9500482616,4.9500482616,0.453168843221,0.0,0.453168843221
 06/09  14:00:00,16.0358778649,2.18514425808,3.95063708359,0.0,4.9500482616,4.9500482616,0.453129131211,0.0,0.453129131211
 06/09  15:00:00,16.0448913001,2.18514425808,3.95965051886,0.0,4.9500482616,4.9500482616,0.453119022573,0.0,0.453119022573
 06/09  16:00:00,15.854089043,2.18514425808,3.76884826168,0.0,4.9500482616,4.9500482616,0.453140778298,0.0,0.453140778298
 06/09  17:00:00,10.5522263767,2.18514425808,2.86702849458,0.0,2.750026812,2.750026812,0.453118124346,0.0,0.453118124346
 06/09  18:00:00,8.40136412561,2.18514425808,2.36618233073,0.0,1.6500160872,2.2000214496,0.453107078639,0.0,0.453107078639
 06/09  19:00:00,8.02482373243,2.18514425808,1.98964193755,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  20:00:00,8.87404878207,2.18514425808,1.46970568292,0.0,1.1000107248,2.2000214496,0.453098739174,0.0,0.453098739174
 06/09  21:00:00,8.92807974329,2.18514425808,1.13990331081,0.0,1.1000107248,2.2000214496,0.453083935348,0.0,0.453083935348
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053658367,0.0,0.453053658367
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075725928,0.0,0.453075725928
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062989815,0.0,0.453062989815
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084913368,0.0,0.453084913368
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077328333,0.0,0.453077328333
 06/10  06:00:00,5.85280495053,2.18514425808,0.917633880447,0.0,0.5500053624,2.2000214496,0.453076327514,0.0,0.453076327514
 06/10  07:00:00,5.82959915296,2.18514425808,0.894428082873,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  08:00:00,8.25688670829,2.18514425808,1.671699551,0.0,1.6500160872,2.750026812,0.453099119303,0.0,0.453099119303
 06/10  09:00:00,8.51914390647,2.18514425808,1.93395674919,0.0,1.6500160872,2.750026812,0.45310934997,0.0,0.45310934997
 06/10  10:00:00,8.63987127398,2.18514425808,2.0546841167,0.0,1.6500160872,2.750026812,0.453107871769,0.0,0.453107871769
 06/10  11:00:00,8.64987125653,2.18514425808,2.06468409924,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,6.76552103044,2.18514425808,1.83034996036,0.0,0.8250080436,1.9250187684,0.453114140255,0.0,0.453114140255
 06/10  13:00:00,6.80762112519,2.18514425808,1.87245005511,0.0,0.8250080436,1.9250187684,0.453106607041,0.0,0.453106607041
 06/10  14:00:00,6.8631117572,2.18514425808,1.92794068712,0.0,0.8250080436,1.9250187684,0.453101771193,0.0,0.453101771193
 06/10  15:00:00,6.97635871007,2.18514425808,2.04118763999,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,6.97819289192,2.18514425808,2.04302182183,0.0,0.8250080436,1.9250187684,0.453087301337,0.0,0.453087301337
 06/10  17:00:00,5.97565719913,2.18514425808,1.86549417265,0.0,0.2750026812,1.6500160872,0.453084850792,0.0,0.453084850792
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530840835,0.0,0.4530840835
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089354117,0.0,0.453089354117
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091833008,0.0,0.453091833008
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074281054,0.0,0.453074281054
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306072216,0.0,0.45306072216
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307708619,0.0,0.45307708619
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059816394,0.0,0.453059816394
 06/11  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088106274,0.0,0.453088106274
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081631313,0.0,0.453081631313
 06/11  08:00:00,2.20901472297,0.185050970924,0.0989449836388,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,2.46878758961,0.336456310772,0.207312510434,0.0,0.2750026812,1.6500160872,0.45308751761,0.0,0.45308751761
 06/11  10:00:00,2.34795056749,0.269165048617,0.153766750471,0.0,0.2750026812,1.6500160872,0.453081219009,0.0,0.453081219009
 06/11  11:00:00,2.2307632209,0.201873786463,0.103870666036,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.95866439948,0.0336456310772,0.0,0.0,0.2750026812,1.6500160872,0.453084598635,0.0,0.453084598635
 06/11  13:00:00,2.37701757335,0.269165048617,0.18283375633,0.0,0.2750026812,1.6500160872,0.45305921099,0.0,0.45305921099
 06/11  14:00:00,2.2993149666,0.23551941754,0.138776780655,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,2.52202796223,0.336494027758,0.260515166067,0.0,0.2750026812,1.6500160872,0.453084955762,0.0,0.453084955762
 06/11  16:00:00,3.02248876019,0.605696793362,0.491773198427,0.0,0.2750026812,1.6500160872,0.453084462595,0.0,0.453084462595
 06/11  17:00:00,3.01485581445,0.605715651855,0.484121394195,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,2.8171686874,0.538405531208,0.353744387793,0.0,0.2750026812,1.6500160872,0.45308468995,0.0,0.45308468995
 06/11  19:00:00,2.61561908469,0.437449779483,0.253150536802,0.0,0.2750026812,1.6500160872,0.453084033266,0.0,0.453084033266
 06/11  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092329226,0.0,0.453092329226
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073908565,0.0,0.453073908565
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056624472,0.0,0.453056624472
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078191133,0.0,0.453078191133
