Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065285122,0.0,0.453065285122
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057360981,0.0,0.453057360981
 06/12  06:00:00,8.88720636074,2.18514425808,3.95203529066,0.0,0.5500053624,2.2000214496,0.453092191012,0.0,0.453092191012
 06/12  07:00:00,9.52910791788,2.18514425808,3.493926123,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  08:00:00,17.3837213193,2.18514425808,5.29848053802,0.0,4.9500482616,4.9500482616,0.45312169776,0.0,0.45312169776
 06/12  09:00:00,18.1176217936,2.18514425808,6.03238101235,0.0,4.9500482616,4.9500482616,0.453136963612,0.0,0.453136963612
 06/12  10:00:00,18.4865804026,2.18514425808,6.40133962134,0.0,4.9500482616,4.9500482616,0.453138349483,0.0,0.453138349483
 06/12  11:00:00,18.6679423372,2.18514425808,6.58270155591,0.0,4.9500482616,4.9500482616,0.453153597248,0.0,0.453153597248
 06/12  12:00:00,18.0147088795,2.18514425808,6.47947346064,0.0,4.9500482616,4.4000428992,0.45315255469,0.0,0.45315255469
 06/12  13:00:00,19.1527982041,2.18514425808,7.06755742285,0.0,4.9500482616,4.9500482616,0.453154735485,0.0,0.453154735485
 06/12  14:00:00,19.409456386,2.18514425808,7.32421560468,0.0,4.9500482616,4.9500482616,0.453130859409,0.0,0.453130859409
 06/12  15:00:00,19.6389117224,2.18514425808,7.5536709411,0.0,4.9500482616,4.9500482616,0.45313318153,0.0,0.45313318153
 06/12  16:00:00,19.8401975258,2.18514425808,7.75495674449,0.0,4.9500482616,4.9500482616,0.453127753447,0.0,0.453127753447
 06/12  17:00:00,14.3746733653,2.18514425808,6.68947548317,0.0,2.750026812,2.750026812,0.453114428039,0.0,0.453114428039
 06/12  18:00:00,11.8715049835,2.18514425808,5.83632318862,0.0,1.6500160872,2.2000214496,0.453105002659,0.0,0.453105002659
 06/12  19:00:00,11.1206336032,2.18514425808,5.08545180833,0.0,1.6500160872,2.2000214496,0.453097179818,0.0,0.453097179818
 06/12  20:00:00,11.9306674775,2.18514425808,4.52632437839,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  21:00:00,11.2918204599,2.18514425808,3.50364402738,0.0,1.1000107248,2.2000214496,0.453087741267,0.0,0.453087741267
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076848141,0.0,0.453076848141
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079876716,0.0,0.453079876716
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066903079,0.0,0.453066903079
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053880553,0.0,0.453053880553
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077990715,0.0,0.453077990715
 06/13  06:00:00,8.47479114873,2.18514425808,3.53962007865,0.0,0.5500053624,2.2000214496,0.453078278461,0.0,0.453078278461
 06/13  07:00:00,9.10875233664,2.18514425808,3.07357054175,0.0,1.6500160872,2.2000214496,0.453097994021,0.0,0.453097994021
 06/13  08:00:00,16.6833047107,2.18514425808,4.59806392943,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,16.8833157515,2.18514425808,4.79807497027,0.0,4.9500482616,4.9500482616,0.453133467374,0.0,0.453133467374
 06/13  10:00:00,16.6829545728,2.18514425808,4.5977137915,0.0,4.9500482616,4.9500482616,0.453143484659,0.0,0.453143484659
 06/13  11:00:00,16.6725652083,2.18514425808,4.58732442705,0.0,4.9500482616,4.9500482616,0.453152994911,0.0,0.453152994911
 06/13  12:00:00,15.9038491456,2.18514425808,4.36861372672,0.0,4.9500482616,4.4000428992,0.453155745009,0.0,0.453155745009
 06/13  13:00:00,16.8336271886,2.18514425808,4.74838640732,0.0,4.9500482616,4.9500482616,0.886303481824,0.0,0.886303481824
 06/13  14:00:00,17.1154990262,2.18514425808,5.03025824487,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,17.3434496603,2.18514425808,5.25820887902,0.0,4.9500482616,4.9500482616,0.453121940098,0.0,0.453121940098
 06/13  16:00:00,17.3233678274,2.18514425808,5.23812704613,0.0,4.9500482616,4.9500482616,0.453134201854,0.0,0.453134201854
 06/13  17:00:00,11.9103356069,2.18514425808,4.22513772481,0.0,2.750026812,2.750026812,0.4531258559,0.0,0.4531258559
 06/13  18:00:00,9.64207885795,2.18514425808,3.60689706307,0.0,1.6500160872,2.2000214496,0.453100863883,0.0,0.453100863883
 06/13  19:00:00,9.05840594232,2.18514425808,3.02322414744,0.0,1.6500160872,2.2000214496,0.453096925324,0.0,0.453096925324
 06/13  20:00:00,9.87185048922,2.18514425808,2.46750739007,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,9.94912098828,2.18514425808,2.16094455579,0.0,1.1000107248,2.2000214496,0.453092214873,0.0,0.453092214873
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077096177,0.0,0.453077096177
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062699809,0.0,0.453062699809
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084271232,0.0,0.453084271232
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071215321,0.0,0.453071215321
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058118996,0.0,0.453058118996
 06/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,7.60421345163,2.18514425808,2.66904238155,0.0,0.5500053624,2.2000214496,0.453057511346,0.0,0.453057511346
 06/14  07:00:00,8.32426538499,2.18514425808,2.28908359011,0.0,1.6500160872,2.2000214496,0.453108462252,0.0,0.453108462252
 06/14  08:00:00,15.5837308715,2.18514425808,3.49849009026,0.0,4.9500482616,4.9500482616,0.45313725668,0.0,0.45313725668
 06/14  09:00:00,15.8605735019,2.18514425808,3.77533272061,0.0,4.9500482616,4.9500482616,0.453137157686,0.0,0.453137157686
 06/14  10:00:00,16.1123679953,2.18514425808,4.02712721402,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  11:00:00,16.2078287745,2.18514425808,4.12258799317,0.0,4.9500482616,4.9500482616,0.453141061904,0.0,0.453141061904
 06/14  12:00:00,15.308535837,2.18514425808,3.77330041808,0.0,4.9500482616,4.4000428992,0.886302927578,0.0,0.886302927578
 06/14  13:00:00,16.2864805493,2.18514425808,4.20123976802,0.0,4.9500482616,4.9500482616,0.453138907293,0.0,0.453138907293
 06/14  14:00:00,16.5578121503,2.18514425808,4.47257136901,0.0,4.9500482616,4.9500482616,0.453120292527,0.0,0.453120292527
 06/14  15:00:00,16.867756958,2.18514425808,4.78251617673,0.0,4.9500482616,4.9500482616,0.453109989254,0.0,0.453109989254
 06/14  16:00:00,16.9562152786,2.18514425808,4.87097449733,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  17:00:00,11.5464139439,2.18514425808,3.86121606177,0.0,2.750026812,2.750026812,0.453141346494,0.0,0.453141346494
 06/14  18:00:00,9.30794524483,2.18514425808,3.27276344995,0.0,1.6500160872,2.2000214496,0.453106123561,0.0,0.453106123561
 06/14  19:00:00,8.75504390481,2.18514425808,2.71986210992,0.0,1.6500160872,2.2000214496,0.453104388654,0.0,0.453104388654
 06/14  20:00:00,9.54806063239,2.18514425808,2.14371753324,0.0,1.1000107248,2.2000214496,0.453103115265,0.0,0.453103115265
 06/14  21:00:00,9.69871243313,2.18514425808,1.91053600065,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088965053,0.0,0.453088965053
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074175328,0.0,0.453074175328
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306104466,0.0,0.45306104466
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082501704,0.0,0.453082501704
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069356239,0.0,0.453069356239
 06/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,7.35003559824,2.18514425808,2.41486452816,0.0,0.5500053624,2.2000214496,0.453087252258,0.0,0.453087252258
 06/15  07:00:00,8.37237515174,2.18514425808,2.33719335685,0.0,1.6500160872,2.2000214496,0.453098008184,0.0,0.453098008184
 06/15  08:00:00,16.1403326488,2.18514425808,4.05509186753,0.0,4.9500482616,4.9500482616,0.453132672556,0.0,0.453132672556
 06/15  09:00:00,16.618782019,2.18514425808,4.5335412377,0.0,4.9500482616,4.9500482616,0.453135149481,0.0,0.453135149481
 06/15  10:00:00,16.9153945291,2.18514425808,4.83015374777,0.0,4.9500482616,4.9500482616,0.45313111404,0.0,0.45313111404
 06/15  11:00:00,17.2325380697,2.18514425808,5.14729728839,0.0,4.9500482616,4.9500482616,0.453142275991,0.0,0.453142275991
 06/15  12:00:00,16.3297165328,2.18514425808,4.79448111391,0.0,4.9500482616,4.4000428992,0.453156965714,0.0,0.453156965714
 06/15  13:00:00,16.4373189156,2.18514425808,4.35207813432,0.0,4.9500482616,4.9500482616,0.453152800907,0.0,0.453152800907
 06/15  14:00:00,16.1052600268,2.18514425808,4.02001924557,0.0,4.9500482616,4.9500482616,0.453114474255,0.0,0.453114474255
 06/15  15:00:00,16.2164062824,2.18514425808,4.13116550114,0.0,4.9500482616,4.9500482616,0.453127000321,0.0,0.453127000321
 06/15  16:00:00,16.3996543614,2.18514425808,4.31441358007,0.0,4.9500482616,4.9500482616,0.453132934838,0.0,0.453132934838
 06/15  17:00:00,11.0925657239,2.18514425808,3.40736784178,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,8.74001450376,2.18514425808,2.70483270887,0.0,1.6500160872,2.2000214496,0.453107001956,0.0,0.453107001956
 06/15  19:00:00,8.3572812054,2.18514425808,2.32209941051,0.0,1.6500160872,2.2000214496,0.453104942729,0.0,0.453104942729
 06/15  20:00:00,9.05299023629,2.18514425808,2.03248047047,0.0,1.1000107248,2.2000214496,0.453102502366,0.0,0.453102502366
 06/15  21:00:00,9.66782484249,2.18514425808,1.87964841001,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308402819,0.0,0.45308402819
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079649604,0.0,0.453079649604
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066463235,0.0,0.453066463235
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053186342,0.0,0.453053186342
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074608399,0.0,0.453074608399
 06/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072530195,0.0,0.453072530195
 06/16  06:00:00,7.18167271763,2.18514425808,2.24650164755,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,8.01987804888,2.18514425808,1.984696254,0.0,1.6500160872,2.2000214496,0.453095336244,0.0,0.453095336244
 06/16  08:00:00,15.7297534709,2.18514425808,3.64451268957,0.0,4.9500482616,4.9500482616,0.453130581176,0.0,0.453130581176
 06/16  09:00:00,16.3424600841,2.18514425808,4.25721930279,0.0,4.9500482616,4.9500482616,0.453135568302,0.0,0.453135568302
 06/16  10:00:00,16.6440164539,2.18514425808,4.5587756726,0.0,4.9500482616,4.9500482616,0.453115825679,0.0,0.453115825679
 06/16  11:00:00,16.8314269955,2.18514425808,4.74618621425,0.0,4.9500482616,4.9500482616,0.453144607878,0.0,0.453144607878
 06/16  12:00:00,16.1383955942,2.18514425808,4.60316017534,0.0,4.9500482616,4.4000428992,0.453164753781,0.0,0.453164753781
 06/16  13:00:00,17.1675923479,2.18514425808,5.08235156665,0.0,4.9500482616,4.9500482616,0.453160549767,0.0,0.453160549767
 06/16  14:00:00,17.3207206914,2.18514425808,5.23547991007,0.0,4.9500482616,4.9500482616,0.453126775665,0.0,0.453126775665
 06/16  15:00:00,17.5715788593,2.18514425808,5.48633807804,0.0,4.9500482616,4.9500482616,0.453113942217,0.0,0.453113942217
 06/16  16:00:00,17.7401303629,2.18514425808,5.65488958164,0.0,4.9500482616,4.9500482616,0.453142962559,0.0,0.453142962559
 06/16  17:00:00,12.0910362934,2.18514425808,4.40583841135,0.0,2.750026812,2.750026812,0.453115005677,0.0,0.453115005677
 06/16  18:00:00,9.6619234601,2.18514425808,3.62674166521,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  19:00:00,9.27086087066,2.18514425808,3.23567907578,0.0,1.6500160872,2.2000214496,0.453101191921,0.0,0.453101191921
 06/16  20:00:00,9.79928656687,2.18514425808,2.77877680105,0.0,1.1000107248,2.2000214496,0.453096483137,0.0,0.453096483137
 06/16  21:00:00,10.2602051116,2.18514425808,2.47202867907,0.0,1.1000107248,2.2000214496,0.453060101344,0.0,0.453060101344
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079178229,0.0,0.453079178229
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065924483,0.0,0.453065924483
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308715442,0.0,0.45308715442
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073861941,0.0,0.453073861941
 06/17  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070187498,0.0,0.453070187498
 06/17  06:00:00,7.59518184247,2.18514425808,2.66001077238,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  07:00:00,7.26370704315,2.18514425808,2.32853597307,0.0,0.5500053624,2.2000214496,0.453092443142,0.0,0.453092443142
 06/17  08:00:00,9.66925809392,2.18514425808,3.08407093664,0.0,1.6500160872,2.750026812,0.453100400665,0.0,0.453100400665
 06/17  09:00:00,9.88302493841,2.18514425808,3.29783778113,0.0,1.6500160872,2.750026812,0.453094271844,0.0,0.453094271844
 06/17  10:00:00,9.9846684771,2.18514425808,3.39948131982,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,9.9902856114,2.18514425808,3.40509845412,0.0,1.6500160872,2.750026812,0.453107214618,0.0,0.453107214618
 06/17  12:00:00,7.82885039286,2.18514425808,2.89367932278,0.0,0.8250080436,1.9250187684,0.453099152907,0.0,0.453099152907
 06/17  13:00:00,7.57530271083,2.18514425808,2.64013164075,0.0,0.8250080436,1.9250187684,0.453104642482,0.0,0.453104642482
 06/17  14:00:00,7.32293785918,2.18514425808,2.3877667891,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,7.19660364207,2.18514425808,2.26143257199,0.0,0.8250080436,1.9250187684,0.453090364628,0.0,0.453090364628
 06/17  16:00:00,7.17552579904,2.18514425808,2.24035472895,0.0,0.8250080436,1.9250187684,0.453102799869,0.0,0.453102799869
 06/17  17:00:00,6.2170092057,2.18514425808,2.10684617922,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087620662,0.0,0.453087620662
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092522195,0.0,0.453092522195
 06/17  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083634846,0.0,0.453083634846
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076503229,0.0,0.453076503229
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308055989,0.0,0.45308055989
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062515165,0.0,0.453062515165
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078824311,0.0,0.453078824311
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061096277,0.0,0.453061096277
 06/18  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070379331,0.0,0.453070379331
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081626063,0.0,0.453081626063
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308677882,0.0,0.45308677882
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090113699,0.0,0.453090113699
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080380621,0.0,0.453080380621
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061371456,0.0,0.453061371456
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530812119,0.0,0.4530812119
 06/18  16:00:00,2.16327674443,0.168275301619,0.0699826744023,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.33107513992,0.26924048259,0.136815888925,0.0,0.2750026812,1.6500160872,0.453086756318,0.0,0.453086756318
 06/18  18:00:00,2.41255496782,0.336550603238,0.150985596177,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080267681,0.0,0.453080267681
 06/18  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079535384,0.0,0.453079535384
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087726119,0.0,0.453087726119
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067918254,0.0,0.453067918254
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086395349,0.0,0.453086395349
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072957602,0.0,0.453072957602
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059457778,0.0,0.453059457778
 06/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056926063,0.0,0.453056926063
 06/19  06:00:00,5.90859869869,2.18514425808,0.973427628604,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,7.04451361597,2.18514425808,1.00933182109,0.0,1.6500160872,2.2000214496,0.453100733015,0.0,0.453100733015
 06/19  08:00:00,14.5889032709,2.18514425808,2.50366248958,0.0,4.9500482616,4.9500482616,0.453127840587,0.0,0.453127840587
 06/19  09:00:00,15.1195219111,2.18514425808,3.03428112979,0.0,4.9500482616,4.9500482616,0.453129234267,0.0,0.453129234267
 06/19  10:00:00,15.3348390008,2.18514425808,3.24959821947,0.0,4.9500482616,4.9500482616,0.453136695995,0.0,0.453136695995
 06/19  11:00:00,15.4595700847,2.18514425808,3.37432930346,0.0,4.9500482616,4.9500482616,0.453131174935,0.0,0.453131174935
 06/19  12:00:00,14.8720242961,2.18514425808,3.33678887723,0.0,4.9500482616,4.4000428992,0.453161052485,0.0,0.453161052485
 06/19  13:00:00,15.9016487107,2.18514425808,3.81640792944,0.0,4.9500482616,4.9500482616,0.453164993918,0.0,0.453164993918
 06/19  14:00:00,15.950630747,2.18514425808,3.86538996571,0.0,4.9500482616,4.9500482616,0.453124894047,0.0,0.453124894047
 06/19  15:00:00,16.1949759922,2.18514425808,4.10973521096,0.0,4.9500482616,4.9500482616,0.45308573816,0.0,0.45308573816
 06/19  16:00:00,16.5225146466,2.18514425808,4.43727386529,0.0,4.9500482616,4.9500482616,0.453141093,0.0,0.453141093
 06/19  17:00:00,11.3998566546,2.18514425808,3.71465877252,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,9.21673714443,2.18514425808,3.18155534955,0.0,1.6500160872,2.2000214496,0.45311346518,0.0,0.45311346518
 06/19  19:00:00,8.92864599462,2.18514425808,2.89346419974,0.0,1.6500160872,2.2000214496,0.453096265083,0.0,0.453096265083
 06/19  20:00:00,9.38502668782,2.18514425808,2.36451692201,0.0,1.1000107248,2.2000214496,0.453106325371,0.0,0.453106325371
 06/19  21:00:00,9.76237414275,2.18514425808,1.97419771027,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090167677,0.0,0.453090167677
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082153922,0.0,0.453082153922
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068653775,0.0,0.453068653775
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055061724,0.0,0.453055061724
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076109865,0.0,0.453076109865
 06/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073555477,0.0,0.453073555477
 06/20  06:00:00,7.07540159207,2.18514425808,2.14023052199,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  07:00:00,7.85824891111,2.18514425808,1.82306711623,0.0,1.6500160872,2.2000214496,0.453094398984,0.0,0.453094398984
 06/20  08:00:00,15.1480732843,2.18514425808,3.06283250302,0.0,4.9500482616,4.9500482616,0.453128494591,0.0,0.453128494591
 06/20  09:00:00,15.5903550454,2.18514425808,3.50511426414,0.0,4.9500482616,4.9500482616,0.453131733889,0.0,0.453131733889
 06/20  10:00:00,15.8865786731,2.18514425808,3.80133789184,0.0,4.9500482616,4.9500482616,0.453138468778,0.0,0.453138468778
 06/20  11:00:00,16.286336357,2.18514425808,4.20109557577,0.0,4.9500482616,4.9500482616,0.453137047052,0.0,0.453137047052
 06/20  12:00:00,15.4227964895,2.18514425808,3.88756107058,0.0,4.9500482616,4.4000428992,0.453153229093,0.0,0.453153229093
 06/20  13:00:00,16.5590648125,2.18514425808,4.47382403118,0.0,4.9500482616,4.9500482616,0.453154832146,0.0,0.453154832146
 06/20  14:00:00,16.7681609502,2.18514425808,4.68292016896,0.0,4.9500482616,4.9500482616,0.453086756224,0.0,0.453086756224
 06/20  15:00:00,16.8335248381,2.18514425808,4.74828405686,0.0,4.9500482616,4.9500482616,0.453098833746,0.0,0.453098833746
 06/20  16:00:00,16.8649591172,2.18514425808,4.77971833589,0.0,4.9500482616,4.9500482616,0.453135011811,0.0,0.453135011811
 06/20  17:00:00,11.157775218,2.18514425808,3.47257733592,0.0,2.750026812,2.750026812,0.453116032556,0.0,0.453116032556
 06/20  18:00:00,8.83257500432,2.18514425808,2.79739320944,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  19:00:00,8.52255340315,2.18514425808,2.48737160827,0.0,1.6500160872,2.2000214496,0.453101126646,0.0,0.453101126646
 06/20  20:00:00,9.15866142887,2.18514425808,2.13815166306,0.0,1.1000107248,2.2000214496,0.453096726006,0.0,0.453096726006
 06/20  21:00:00,9.54179570519,2.18514425808,1.7536192727,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087374693,0.0,0.453087374693
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077427907,0.0,0.453077427907
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079713919,0.0,0.453079713919
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066078033,0.0,0.453066078033
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086961499,0.0,0.453086961499
 06/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084364003,0.0,0.453084364003
 06/21  06:00:00,6.38473879262,2.18514425808,1.44956772254,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,7.31326280639,2.18514425808,1.27808101151,0.0,1.6500160872,2.2000214496,0.453106852851,0.0,0.453106852851
 06/21  08:00:00,14.5837170697,2.18514425808,2.4984762884,0.0,4.9500482616,4.9500482616,0.453126713028,0.0,0.453126713028
 06/21  09:00:00,14.8519177103,2.18514425808,2.76667692902,0.0,4.9500482616,4.9500482616,0.453129119154,0.0,0.453129119154
 06/21  10:00:00,14.9632632408,2.18514425808,2.8780224595,0.0,4.9500482616,4.9500482616,0.453135384299,0.0,0.453135384299
 06/21  11:00:00,15.0584321846,2.18514425808,2.9731914033,0.0,4.9500482616,4.9500482616,0.4531464726,0.0,0.4531464726
 06/21  12:00:00,14.3123184225,2.18514425808,2.77708300366,0.0,4.9500482616,4.4000428992,0.453163100814,0.0,0.453163100814
 06/21  13:00:00,15.2041566554,2.18514425808,3.11891587412,0.0,4.9500482616,4.9500482616,0.453124776575,0.0,0.453124776575
 06/21  14:00:00,15.331856686,2.18514425808,3.24661590474,0.0,4.9500482616,4.9500482616,0.453094435971,0.0,0.453094435971
 06/21  15:00:00,15.5310121506,2.18514425808,3.44577136934,0.0,4.9500482616,4.9500482616,0.453106106338,0.0,0.453106106338
 06/21  16:00:00,15.6576351475,2.18514425808,3.57239436627,0.0,4.9500482616,4.9500482616,0.453132250746,0.0,0.453132250746
 06/21  17:00:00,10.4081618668,2.18514425808,2.72296398475,0.0,2.750026812,2.750026812,0.453118527744,0.0,0.453118527744
 06/21  18:00:00,8.25218656633,2.18514425808,2.21700477144,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,7.82186769223,2.18514425808,1.78668589734,0.0,1.6500160872,2.2000214496,0.453097992922,0.0,0.453097992922
 06/21  20:00:00,8.30615527493,2.18514425808,1.28564550911,0.0,1.1000107248,2.2000214496,0.453096045954,0.0,0.453096045954
 06/21  21:00:00,8.82979522146,2.18514425808,1.04161878897,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082393439,0.0,0.453082393439
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064323338,0.0,0.453064323338
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085189366,0.0,0.453085189366
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071497296,0.0,0.453071497296
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057761158,0.0,0.453057761158
 06/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089606166,0.0,0.453089606166
 06/22  06:00:00,6.02773008059,2.18514425808,1.09255901051,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,7.06876418017,2.18514425808,1.03358238529,0.0,1.6500160872,2.2000214496,0.453101177514,0.0,0.453101177514
 06/22  08:00:00,14.6255846574,2.18514425808,2.54034387614,0.0,4.9500482616,4.9500482616,0.453129105176,0.0,0.453129105176
 06/22  09:00:00,15.0244590112,2.18514425808,2.93921822992,0.0,4.9500482616,4.9500482616,0.453136400068,0.0,0.453136400068
 06/22  10:00:00,15.1998920446,2.18514425808,3.11465126331,0.0,4.9500482616,4.9500482616,0.453139442088,0.0,0.453139442088
 06/22  11:00:00,15.5010364211,2.18514425808,3.41579563986,0.0,4.9500482616,4.9500482616,0.453149986323,0.0,0.453149986323
 06/22  12:00:00,14.9471583742,2.18514425808,3.4119229553,0.0,4.9500482616,4.4000428992,0.45316636889,0.0,0.45316636889
 06/22  13:00:00,15.9004965857,2.18514425808,3.81525580444,0.0,4.9500482616,4.9500482616,0.453127105519,0.0,0.453127105519
 06/22  14:00:00,16.0024136448,2.18514425808,3.91717286352,0.0,4.9500482616,4.9500482616,0.453122787176,0.0,0.453122787176
 06/22  15:00:00,16.015275268,2.18514425808,3.93003448675,0.0,4.9500482616,4.9500482616,0.453108716026,0.0,0.453108716026
 06/22  16:00:00,16.0504554472,2.18514425808,3.96521466592,0.0,4.9500482616,4.9500482616,0.453143048315,0.0,0.453143048315
 06/22  17:00:00,10.7222218701,2.18514425808,3.03702398803,0.0,2.750026812,2.750026812,0.453119301395,0.0,0.453119301395
 06/22  18:00:00,8.53636556801,2.18514425808,2.50118377312,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,8.15016533402,2.18514425808,2.11498353914,0.0,1.6500160872,2.2000214496,0.45310169587,0.0,0.45310169587
 06/22  20:00:00,8.75180405626,2.18514425808,1.73129429044,0.0,1.1000107248,2.2000214496,0.453096342729,0.0,0.453096342729
 06/22  21:00:00,9.37937781585,2.18514425808,1.59120138336,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090955317,0.0,0.453090955317
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064423896,0.0,0.453064423896
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085204366,0.0,0.453085204366
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071437641,0.0,0.453071437641
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057626263,0.0,0.453057626263
 06/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308934852,0.0,0.45308934852
 06/23  06:00:00,6.72591052038,2.18514425808,1.7907394503,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,7.73766928392,2.18514425808,1.70248748904,0.0,1.6500160872,2.2000214496,0.453089460122,0.0,0.453089460122
 06/23  08:00:00,15.1699328717,2.18514425808,3.08469209039,0.0,4.9500482616,4.9500482616,0.453130795854,0.0,0.453130795854
 06/23  09:00:00,15.7801061078,2.18514425808,3.69486532649,0.0,4.9500482616,4.9500482616,0.453127747398,0.0,0.453127747398
 06/23  10:00:00,16.5172285025,2.18514425808,4.43198772126,0.0,4.9500482616,4.9500482616,0.453124030885,0.0,0.453124030885
 06/23  11:00:00,16.7411118411,2.18514425808,4.65587105982,0.0,4.9500482616,4.9500482616,0.453127053324,0.0,0.453127053324
 06/23  12:00:00,15.7353556346,2.18514425808,4.20012021574,0.0,4.9500482616,4.4000428992,0.453161841109,0.0,0.453161841109
 06/23  13:00:00,16.7865667375,2.18514425808,4.70132595624,0.0,4.9500482616,4.9500482616,0.453123770981,0.0,0.453123770981
 06/23  14:00:00,17.2588683258,2.18514425808,5.17362754447,0.0,4.9500482616,4.9500482616,0.453092761392,0.0,0.453092761392
 06/23  15:00:00,17.8130313826,2.18514425808,5.72779060129,0.0,4.9500482616,4.9500482616,0.453129840818,0.0,0.453129840818
 06/23  16:00:00,18.0907276665,2.18514425808,6.00548688518,0.0,4.9500482616,4.9500482616,0.453128672451,0.0,0.453128672451
 06/23  17:00:00,12.461529808,2.18514425808,4.77633192588,0.0,2.750026812,2.750026812,0.453106246879,0.0,0.453106246879
 06/23  18:00:00,9.5246545992,2.18514425808,3.48947280432,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,8.78721189739,2.18514425808,2.75203010251,0.0,1.6500160872,2.2000214496,0.453096573087,0.0,0.453096573087
 06/23  20:00:00,9.47609325291,2.18514425808,2.4555834871,0.0,1.1000107248,2.2000214496,0.453105061359,0.0,0.453105061359
 06/23  21:00:00,10.1478320813,2.18514425808,2.35965564886,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085452077,0.0,0.453085452077
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059128147,0.0,0.453059128147
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079861955,0.0,0.453079861955
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066002194,0.0,0.453066002194
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086633932,0.0,0.453086633932
 06/24  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083693295,0.0,0.453083693295
 06/24  06:00:00,7.36749158448,2.18514425808,2.43232051439,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  07:00:00,6.97375732464,2.18514425808,2.03858625456,0.0,0.5500053624,2.2000214496,0.453087663163,0.0,0.453087663163
 06/24  08:00:00,9.18212987379,2.18514425808,2.5969427165,0.0,1.6500160872,2.750026812,0.453101585457,0.0,0.453101585457
 06/24  09:00:00,9.52266034859,2.18514425808,2.9374731913,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  10:00:00,9.95344991773,2.18514425808,3.36826276045,0.0,1.6500160872,2.750026812,0.453101394247,0.0,0.453101394247
 06/24  11:00:00,10.3174725902,2.18514425808,3.73228543289,0.0,1.6500160872,2.750026812,0.453098203932,0.0,0.453098203932
 06/24  12:00:00,8.65556000035,2.18514425808,3.72038893027,0.0,0.8250080436,1.9250187684,0.453110899127,0.0,0.453110899127
 06/24  13:00:00,8.85078765888,2.18514425808,3.9156165888,0.0,0.8250080436,1.9250187684,0.453071351858,0.0,0.453071351858
 06/24  14:00:00,9.06037188894,2.18514425808,4.12520081885,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  15:00:00,9.06978234721,2.18514425808,4.13461127712,0.0,0.8250080436,1.9250187684,0.453093277671,0.0,0.453093277671
 06/24  16:00:00,8.88821856127,2.18514425808,3.95304749118,0.0,0.8250080436,1.9250187684,0.453078104724,0.0,0.453078104724
 06/24  17:00:00,7.55804775574,2.18514425808,3.44788472926,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084466379,0.0,0.453084466379
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084698192,0.0,0.453084698192
 06/24  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083032056,0.0,0.453083032056
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305410982,0.0,0.45305410982
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074815315,0.0,0.453074815315
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305728496,0.0,0.45305728496
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307314785,0.0,0.45307314785
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057238085,0.0,0.453057238085
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079254188,0.0,0.453079254188
 06/25  07:00:00,1.99090752052,0.0448608414362,0.0210279106772,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,2.45574092105,0.336456310772,0.194265841873,0.0,0.2750026812,1.6500160872,0.453080072391,0.0,0.453080072391
 06/25  09:00:00,2.37646016345,0.269165048617,0.182276346431,0.0,0.2750026812,1.6500160872,0.453078768999,0.0,0.453078768999
 06/25  10:00:00,2.44007075235,0.336456310772,0.178595673177,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088526692,0.0,0.453088526692
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091555269,0.0,0.453091555269
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308885274,0.0,0.45308885274
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,2.27299295014,0.235585422267,0.112388759469,0.0,0.2750026812,1.6500160872,0.453070620942,0.0,0.453070620942
 06/25  17:00:00,2.45930660524,0.336550603238,0.197737233596,0.0,0.2750026812,1.6500160872,0.453087352784,0.0,0.453087352784
 06/25  18:00:00,2.35384969088,0.26924048259,0.15959043989,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,2.11753090717,0.134620241295,0.0578918974719,0.0,0.2750026812,1.6500160872,0.453086343128,0.0,0.453086343128
 06/25  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308496031,0.0,0.45308496031
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074718531,0.0,0.453074718531
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055090353,0.0,0.453055090353
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073579731,0.0,0.453073579731
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059559758,0.0,0.453059559758
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080074255,0.0,0.453080074255
 06/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,6.03063974079,2.18514425808,1.09546867071,0.0,0.5500053624,2.2000214496,0.45307809773,0.0,0.45307809773
 06/26  07:00:00,7.03592005948,2.18514425808,1.0007382646,0.0,1.6500160872,2.2000214496,0.453101657995,0.0,0.453101657995
 06/26  08:00:00,14.5274313954,2.18514425808,2.44219061416,0.0,4.9500482616,4.9500482616,0.453133115248,0.0,0.453133115248
 06/26  09:00:00,14.9608572333,2.18514425808,2.87561645203,0.0,4.9500482616,4.9500482616,0.453126849224,0.0,0.453126849224
 06/26  10:00:00,15.0508513232,2.18514425808,2.96561054193,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,15.1563920434,2.18514425808,3.07115126212,0.0,4.9500482616,4.9500482616,0.453144893649,0.0,0.453144893649
 06/26  12:00:00,14.4202226861,2.18514425808,2.88498726717,0.0,4.9500482616,4.4000428992,0.886287893439,0.0,0.886287893439
 06/26  13:00:00,15.2860636508,2.18514425808,3.20082286956,0.0,4.9500482616,4.9500482616,0.453151789383,0.0,0.453151789383
 06/26  14:00:00,15.5481221545,2.18514425808,3.46288137319,0.0,4.9500482616,4.9500482616,0.453124572828,0.0,0.453124572828
 06/26  15:00:00,15.760051101,2.18514425808,3.67481031974,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  16:00:00,15.9230587659,2.18514425808,3.83781798464,0.0,4.9500482616,4.9500482616,0.453113411532,0.0,0.453113411532
 06/26  17:00:00,10.7820310783,2.18514425808,3.09683319619,0.0,2.750026812,2.750026812,0.453120978616,0.0,0.453120978616
 06/26  18:00:00,8.55804444349,2.18514425808,2.5228626486,0.0,1.6500160872,2.2000214496,0.453113248962,0.0,0.453113248962
 06/26  19:00:00,8.15431823989,2.18514425808,2.11913644501,0.0,1.6500160872,2.2000214496,0.453092377883,0.0,0.453092377883
 06/26  20:00:00,8.75593127051,2.18514425808,1.73542150469,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,9.38451551748,2.18514425808,1.596339085,0.0,1.1000107248,2.2000214496,0.453098318305,0.0,0.453098318305
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080654603,0.0,0.453080654603
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085433424,0.0,0.453085433424
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452980906293,0.0,0.452980906293
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073006776,0.0,0.453073006776
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058912031,0.0,0.453058912031
 06/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  06:00:00,6.82556716523,2.18514425808,1.89039609515,0.0,0.5500053624,2.2000214496,0.453056725314,0.0,0.453056725314
 06/27  07:00:00,7.90677017923,2.18514425808,1.87158838434,0.0,1.6500160872,2.2000214496,0.453104193589,0.0,0.453104193589
 06/27  08:00:00,15.5272005633,2.18514425808,3.44195978197,0.0,4.9500482616,4.9500482616,0.45312262744,0.0,0.45312262744
 06/27  09:00:00,16.1261187962,2.18514425808,4.0408780149,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  10:00:00,16.5692689344,2.18514425808,4.4840281531,0.0,4.9500482616,4.9500482616,0.453139037302,0.0,0.453139037302
 06/27  11:00:00,16.8258883315,2.18514425808,4.74064755022,0.0,4.9500482616,4.9500482616,0.453135638436,0.0,0.453135638436
 06/27  12:00:00,16.1922857059,2.18514425808,4.65705028702,0.0,4.9500482616,4.4000428992,0.88623694633,0.0,0.88623694633
 06/27  13:00:00,17.3189757943,2.18514425808,5.23373501306,0.0,4.9500482616,4.9500482616,0.453156384653,0.0,0.453156384653
 06/27  14:00:00,17.6186549371,2.18514425808,5.53341415578,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  15:00:00,17.9333294818,2.18514425808,5.84808870052,0.0,4.9500482616,4.9500482616,0.453122106028,0.0,0.453122106028
 06/27  16:00:00,18.3786737156,2.18514425808,6.29343293427,0.0,4.9500482616,4.9500482616,0.453089741549,0.0,0.453089741549
 06/27  17:00:00,13.0150411371,2.18514425808,5.32984325504,0.0,2.750026812,2.750026812,0.453114577629,0.0,0.453114577629
 06/27  18:00:00,10.4856132439,2.18514425808,4.45043144898,0.0,1.6500160872,2.2000214496,0.453101210058,0.0,0.453101210058
 06/27  19:00:00,9.95406430405,2.18514425808,3.91888250917,0.0,1.6500160872,2.2000214496,0.45309295274,0.0,0.45309295274
 06/27  20:00:00,10.4211360036,2.18514425808,3.40062623779,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,10.8228106759,2.18514425808,3.03463424341,0.0,1.1000107248,2.2000214496,0.45308650983,0.0,0.45308650983
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054795059,0.0,0.453054795059
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307523024,0.0,0.45307523024
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061091745,0.0,0.453061091745
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308143954,0.0,0.45308143954
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067304626,0.0,0.453067304626
 06/28  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,8.55756640131,2.18514425808,3.62239533123,0.0,0.5500053624,2.2000214496,0.453065872704,0.0,0.453065872704
 06/28  07:00:00,9.30046507564,2.18514425808,3.26528328076,0.0,1.6500160872,2.2000214496,0.453105097231,0.0,0.453105097231
 06/28  08:00:00,16.9519561447,2.18514425808,4.86671536347,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,17.3810182209,2.18514425808,5.29577743966,0.0,4.9500482616,4.9500482616,0.45313353836,0.0,0.45313353836
 06/28  10:00:00,17.8738126033,2.18514425808,5.78857182198,0.0,4.9500482616,4.9500482616,0.453137236832,0.0,0.453137236832
 06/28  11:00:00,18.4908160319,2.18514425808,6.40557525062,0.0,4.9500482616,4.9500482616,0.453137688136,0.0,0.453137688136
 06/28  12:00:00,18.0043572421,2.18514425808,6.46912182322,0.0,4.9500482616,4.4000428992,0.453156384478,0.0,0.453156384478
 06/28  13:00:00,19.310842395,2.18514425808,7.22560161372,0.0,4.9500482616,4.9500482616,0.453137073977,0.0,0.453137073977
 06/28  14:00:00,19.6805694078,2.18514425808,7.59532862655,0.0,4.9500482616,4.9500482616,0.453146249582,0.0,0.453146249582
 06/28  15:00:00,18.8805584395,2.18514425808,6.79531765826,0.0,4.9500482616,4.9500482616,0.453126126034,0.0,0.453126126034
 06/28  16:00:00,17.52984379,2.18514425808,5.44460300873,0.0,4.9500482616,4.9500482616,0.453141423725,0.0,0.453141423725
 06/28  17:00:00,11.4748249387,2.18514425808,3.78962705665,0.0,2.750026812,2.750026812,0.453112703038,0.0,0.453112703038
 06/28  18:00:00,9.03953952537,2.18514425808,3.00435773048,0.0,1.6500160872,2.2000214496,0.453113276139,0.0,0.453113276139
 06/28  19:00:00,8.84646799137,2.18514425808,2.81128619649,0.0,1.6500160872,2.2000214496,0.453087954489,0.0,0.453087954489
 06/28  20:00:00,9.58134333926,2.18514425808,2.56083357345,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,10.120218225,2.18514425808,2.33204179251,0.0,1.1000107248,2.2000214496,0.453089281077,0.0,0.453089281077
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058329136,0.0,0.453058329136
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078686973,0.0,0.453078686973
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064484679,0.0,0.453064484679
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084733555,0.0,0.453084733555
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072811874,0.0,0.453072811874
 06/29  06:00:00,7.7744895156,2.18514425808,2.83931844552,0.0,0.5500053624,2.2000214496,0.453069907744,0.0,0.453069907744
 06/29  07:00:00,8.52217851827,2.18514425808,2.48699672339,0.0,1.6500160872,2.2000214496,0.453093147307,0.0,0.453093147307
 06/29  08:00:00,15.9560643047,2.18514425808,3.87082352341,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,16.4889676216,2.18514425808,4.40372684032,0.0,4.9500482616,4.9500482616,0.453136516672,0.0,0.453136516672
 06/29  10:00:00,16.7665016594,2.18514425808,4.68126087812,0.0,4.9500482616,4.9500482616,0.453129228991,0.0,0.453129228991
 06/29  11:00:00,17.0116453565,2.18514425808,4.92640457522,0.0,4.9500482616,4.9500482616,0.453147097782,0.0,0.453147097782
 06/29  12:00:00,16.5476551443,2.18514425808,5.01241972537,0.0,4.9500482616,4.4000428992,0.453166177694,0.0,0.453166177694
 06/29  13:00:00,17.8048889262,2.18514425808,5.71964814495,0.0,4.9500482616,4.9500482616,0.453160902995,0.0,0.453160902995
 06/29  14:00:00,18.1457253911,2.18514425808,6.06048460979,0.0,4.9500482616,4.9500482616,0.45310344676,0.0,0.45310344676
 06/29  15:00:00,18.105845667,2.18514425808,6.02060488573,0.0,4.9500482616,4.9500482616,0.453122838809,0.0,0.453122838809
 06/29  16:00:00,16.959230087,2.18514425808,4.87398930567,0.0,4.9500482616,4.9500482616,0.453138492014,0.0,0.453138492014
 06/29  17:00:00,10.7474356192,2.18514425808,3.06223773712,0.0,2.750026812,2.750026812,0.453105914631,0.0,0.453105914631
 06/29  18:00:00,8.57362951111,2.18514425808,2.53844771622,0.0,1.6500160872,2.2000214496,0.453104914375,0.0,0.453104914375
 06/29  19:00:00,8.38327032364,2.18514425808,2.34808852875,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,9.17490800516,2.18514425808,2.15439823935,0.0,1.1000107248,2.2000214496,0.453092443705,0.0,0.453092443705
 06/29  21:00:00,9.83479791752,2.18514425808,2.04662148503,0.0,1.1000107248,2.2000214496,0.453069231137,0.0,0.453069231137
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056774917,0.0,0.453056774917
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307707464,0.0,0.45307707464
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062793059,0.0,0.453062793059
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082979034,0.0,0.453082979034
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073475586,0.0,0.453073475586
