Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/30  06:00:00,7.59448570539,2.18514425808,2.65931463531,0.0,0.5500053624,2.2000214496,0.453088156914,0.0,0.453088156914
 06/30  07:00:00,8.50555796534,2.18514425808,2.47037617045,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,16.3499895027,2.18514425808,4.26474872142,0.0,4.9500482616,4.9500482616,0.453114523829,0.0,0.453114523829
 06/30  09:00:00,16.4056069249,2.18514425808,4.32036614361,0.0,4.9500482616,4.9500482616,0.453128542779,0.0,0.453128542779
 06/30  10:00:00,16.100678685,2.18514425808,4.01543790372,0.0,4.9500482616,4.9500482616,0.453125404273,0.0,0.453125404273
 06/30  11:00:00,16.1615251722,2.18514425808,4.07628439087,0.0,4.9500482616,4.9500482616,0.453150741742,0.0,0.453150741742
 06/30  12:00:00,15.5095191243,2.18514425808,3.97428370539,0.0,4.9500482616,4.4000428992,0.4531572303,0.0,0.4531572303
 06/30  13:00:00,16.4325795133,2.18514425808,4.34733873198,0.0,4.9500482616,4.9500482616,0.453149246957,0.0,0.453149246957
 06/30  14:00:00,16.503198376,2.18514425808,4.41795759476,0.0,4.9500482616,4.9500482616,0.453105439848,0.0,0.453105439848
 06/30  15:00:00,16.7418845898,2.18514425808,4.65664380855,0.0,4.9500482616,4.9500482616,0.453114136452,0.0,0.453114136452
 06/30  16:00:00,16.9770616564,2.18514425808,4.89182087515,0.0,4.9500482616,4.9500482616,0.453123972335,0.0,0.453123972335
 06/30  17:00:00,11.4867301509,2.18514425808,3.80153226878,0.0,2.750026812,2.750026812,0.453109930535,0.0,0.453109930535
 06/30  18:00:00,9.14537799251,2.18514425808,3.11019619763,0.0,1.6500160872,2.2000214496,0.453106964741,0.0,0.453106964741
 06/30  19:00:00,8.64133218678,2.18514425808,2.6061503919,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,9.16118926574,2.18514425808,2.14067949992,0.0,1.1000107248,2.2000214496,0.453104102766,0.0,0.453104102766
 06/30  21:00:00,9.76268897913,2.18514425808,1.97451254665,0.0,1.1000107248,2.2000214496,0.453083652635,0.0,0.453083652635
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084909599,0.0,0.453084909599
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070654356,0.0,0.453070654356
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305628001,0.0,0.45305628001
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076438134,0.0,0.453076438134
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068435787,0.0,0.453068435787
 07/01  06:00:00,7.08037405747,2.18514425808,2.14520298739,0.0,0.5500053624,2.2000214496,0.453082244033,0.0,0.453082244033
 07/01  07:00:00,6.59137331196,2.18514425808,1.65620224188,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.87895656309,2.18514425808,2.2937694058,0.0,1.6500160872,2.750026812,0.453097134206,0.0,0.453097134206
 07/01  09:00:00,9.2113931468,2.18514425808,2.62620598952,0.0,1.6500160872,2.750026812,0.453108075747,0.0,0.453108075747
 07/01  10:00:00,9.45780068871,2.18514425808,2.87261353142,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,9.52413500125,2.18514425808,2.93894784397,0.0,1.6500160872,2.750026812,0.45309772671,0.0,0.45309772671
 07/01  12:00:00,7.60561767073,2.18514425808,2.67044660064,0.0,0.8250080436,1.9250187684,0.453104743228,0.0,0.453104743228
 07/01  13:00:00,7.60365840972,2.18514425808,2.66848733964,0.0,0.8250080436,1.9250187684,0.45307303939,0.0,0.45307303939
 07/01  14:00:00,7.51594270761,2.18514425808,2.58077163752,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,7.61316000155,2.18514425808,2.67798893147,0.0,0.8250080436,1.9250187684,0.453100053231,0.0,0.453100053231
 07/01  16:00:00,7.5896868245,2.18514425808,2.65451575442,0.0,0.8250080436,1.9250187684,0.453083077238,0.0,0.453083077238
 07/01  17:00:00,6.4734295135,2.18514425808,2.36326648702,0.0,0.2750026812,1.6500160872,0.453091461264,0.0,0.453091461264
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088091477,0.0,0.453088091477
 07/01  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081846251,0.0,0.453081846251
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082304722,0.0,0.453082304722
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083622738,0.0,0.453083622738
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066664515,0.0,0.453066664515
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082048515,0.0,0.453082048515
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063536328,0.0,0.453063536328
 07/02  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053539205,0.0,0.453053539205
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084581054,0.0,0.453084581054
 07/02  08:00:00,2.47876593076,0.322998058341,0.230749104015,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  09:00:00,2.39969791087,0.269165048617,0.205514093847,0.0,0.2750026812,1.6500160872,0.453086437768,0.0,0.453086437768
 07/02  10:00:00,2.49211770007,0.336456310772,0.230642620894,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,2.22617387316,0.201873786463,0.0992813182949,0.0,0.2750026812,1.6500160872,0.453086429134,0.0,0.453086429134
 07/02  12:00:00,2.02046214425,0.0672912621543,0.0281521136942,0.0,0.2750026812,1.6500160872,0.453076596476,0.0,0.453076596476
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,2.03321025835,0.0672912621543,0.0409002277897,0.0,0.2750026812,1.6500160872,0.453057123725,0.0,0.453057123725
 07/02  15:00:00,2.24931796936,0.218696602002,0.105602598951,0.0,0.2750026812,1.6500160872,0.453085122231,0.0,0.453085122231
 07/02  16:00:00,2.02207460924,0.0672912621543,0.0297645786844,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074250646,0.0,0.453074250646
 07/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072663873,0.0,0.453072663873
 07/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071081862,0.0,0.453071081862
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077943957,0.0,0.453077943957
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058031828,0.0,0.453058031828
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075024975,0.0,0.453075024975
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060629779,0.0,0.453060629779
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080616426,0.0,0.453080616426
 07/03  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076712682,0.0,0.453076712682
 07/03  06:00:00,7.93084489998,2.18514425808,2.9956738299,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  07:00:00,8.44299188036,2.18514425808,2.40781008548,0.0,1.6500160872,2.2000214496,0.453096414176,0.0,0.453096414176
 07/03  08:00:00,15.9399931579,2.18514425808,3.8547523766,0.0,4.9500482616,4.9500482616,0.45313316883,0.0,0.45313316883
 07/03  09:00:00,16.3770605369,2.18514425808,4.29181975566,0.0,4.9500482616,4.9500482616,0.453135868339,0.0,0.453135868339
 07/03  10:00:00,16.5726096795,2.18514425808,4.48736889819,0.0,4.9500482616,4.9500482616,0.453132732664,0.0,0.453132732664
 07/03  11:00:00,16.534523766,2.18514425808,4.44928298473,0.0,4.9500482616,4.9500482616,0.453125249659,0.0,0.453125249659
 07/03  12:00:00,15.7232412295,2.18514425808,4.18800581062,0.0,4.9500482616,4.4000428992,0.453125167302,0.0,0.453125167302
 07/03  13:00:00,16.6288701953,2.18514425808,4.543629414,0.0,4.9500482616,4.9500482616,0.453142764073,0.0,0.453142764073
 07/03  14:00:00,16.6358655583,2.18514425808,4.55062477705,0.0,4.9500482616,4.9500482616,0.453098527664,0.0,0.453098527664
 07/03  15:00:00,16.5664936976,2.18514425808,4.48125291629,0.0,4.9500482616,4.9500482616,0.453106426856,0.0,0.453106426856
 07/03  16:00:00,16.3375854305,2.18514425808,4.25234464922,0.0,4.9500482616,4.9500482616,0.453131064201,0.0,0.453131064201
 07/03  17:00:00,10.7231957328,2.18514425808,3.03799785067,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,8.48393037331,2.18514425808,2.44874857842,0.0,1.6500160872,2.2000214496,0.453112721707,0.0,0.453112721707
 07/03  19:00:00,8.33159712145,2.18514425808,2.29641532657,0.0,1.6500160872,2.2000214496,0.453086326501,0.0,0.453086326501
 07/03  20:00:00,9.14578230972,2.18514425808,2.1252725439,0.0,1.1000107248,2.2000214496,0.453099633845,0.0,0.453099633845
 07/03  21:00:00,9.81245359074,2.18514425808,2.02427715826,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084335649,0.0,0.453084335649
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069792075,0.0,0.453069792075
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053178556,0.0,0.453053178556
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068516235,0.0,0.453068516235
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083783249,0.0,0.453083783249
 07/04  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073719983,0.0,0.453073719983
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054806841,0.0,0.453054806841
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071465254,0.0,0.453071465254
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.114622486523,0.0,0.114622486523
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.35840276206,0.0,0.35840276206
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077486971,0.0,0.453077486971
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090606812,0.0,0.453090606812
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059820324,0.0,0.453059820324
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,2.59245064402,0.336550603238,0.330881272383,0.0,0.2750026812,1.6500160872,0.453075155111,0.0,0.453075155111
 07/04  18:00:00,2.43213357019,0.26924048259,0.237874319193,0.0,0.2750026812,1.6500160872,0.453081012132,0.0,0.453081012132
 07/04  19:00:00,2.51263259849,0.336550603238,0.25106322685,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,3.56264541509,0.0673101206476,0.0349831927059,0.0,0.2750026812,1.6500160872,0.453085157454,0.0,0.453085157454
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082829584,0.0,0.453082829584
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076772453,0.0,0.453076772453
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058861892,0.0,0.453058861892
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079152218,0.0,0.453079152218
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064565022,0.0,0.453064565022
 07/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058994735,0.0,0.453058994735
 07/05  06:00:00,7.90703661672,2.18514425808,2.97186554664,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  07:00:00,8.37199653346,2.18514425808,2.33681473858,0.0,1.6500160872,2.2000214496,0.453070954338,0.0,0.453070954338
 07/05  08:00:00,15.8601309888,2.18514425808,3.77489020753,0.0,4.9500482616,4.9500482616,0.453117288642,0.0,0.453117288642
 07/05  09:00:00,16.6698217634,2.18514425808,4.58458098209,0.0,4.9500482616,4.9500482616,0.453129786017,0.0,0.453129786017
 07/05  10:00:00,17.1338333088,2.18514425808,5.0485925275,0.0,4.9500482616,4.9500482616,0.453127574954,0.0,0.453127574954
 07/05  11:00:00,17.5539242795,2.18514425808,5.46868349821,0.0,4.9500482616,4.9500482616,0.453141725414,0.0,0.453141725414
 07/05  12:00:00,16.881697921,2.18514425808,5.34646250213,0.0,4.9500482616,4.4000428992,0.453141277767,0.0,0.453141277767
 07/05  13:00:00,17.8477876156,2.18514425808,5.7625468343,0.0,4.9500482616,4.9500482616,0.453156817408,0.0,0.453156817408
 07/05  14:00:00,18.0005866622,2.18514425808,5.91534588093,0.0,4.9500482616,4.9500482616,0.453111855005,0.0,0.453111855005
 07/05  15:00:00,17.9883793166,2.18514425808,5.90313853529,0.0,4.9500482616,4.9500482616,0.45311969836,0.0,0.45311969836
 07/05  16:00:00,17.8853262383,2.18514425808,5.80008545698,0.0,4.9500482616,4.9500482616,0.453143690231,0.0,0.453143690231
 07/05  17:00:00,11.5964891478,2.18514425808,3.91129126571,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/05  18:00:00,9.15859197644,2.18514425808,3.12341018156,0.0,1.6500160872,2.2000214496,0.453110872627,0.0,0.453110872627
 07/05  19:00:00,9.20885484399,2.18514425808,3.17367304911,0.0,1.6500160872,2.2000214496,0.453097379525,0.0,0.453097379525
 07/05  20:00:00,9.97198646776,2.18514425808,2.95147670194,0.0,1.1000107248,2.2000214496,0.453091117746,0.0,0.453091117746
 07/05  21:00:00,10.5344734213,2.18514425808,2.74629698886,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078861098,0.0,0.453078861098
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079871672,0.0,0.453079871672
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065257543,0.0,0.453065257543
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085012992,0.0,0.453085012992
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070390669,0.0,0.453070390669
 07/06  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  06:00:00,8.31978326207,2.18514425808,3.38461219198,0.0,0.5500053624,2.2000214496,0.453085852667,0.0,0.453085852667
 07/06  07:00:00,8.70527843869,2.18514425808,2.6700966438,0.0,1.6500160872,2.2000214496,0.453090766463,0.0,0.453090766463
 07/06  08:00:00,16.2018977684,2.18514425808,4.11665698712,0.0,4.9500482616,4.9500482616,0.453126231177,0.0,0.453126231177
 07/06  09:00:00,16.4823319731,2.18514425808,4.3970911918,0.0,4.9500482616,4.9500482616,0.453124574791,0.0,0.453124574791
 07/06  10:00:00,16.5109610544,2.18514425808,4.42572027312,0.0,4.9500482616,4.9500482616,0.453125314519,0.0,0.453125314519
 07/06  11:00:00,16.7151771226,2.18514425808,4.62993634135,0.0,4.9500482616,4.9500482616,0.453139364167,0.0,0.453139364167
 07/06  12:00:00,16.1328835476,2.18514425808,4.59764812871,0.0,4.9500482616,4.4000428992,0.453164807121,0.0,0.453164807121
 07/06  13:00:00,17.2665027033,2.18514425808,5.18126192197,0.0,4.9500482616,4.9500482616,0.453147661496,0.0,0.453147661496
 07/06  14:00:00,17.5004517084,2.18514425808,5.41521092715,0.0,4.9500482616,4.9500482616,0.453093160135,0.0,0.453093160135
 07/06  15:00:00,17.6292498237,2.18514425808,5.5440090424,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  16:00:00,17.2126891649,2.18514425808,5.12744838363,0.0,4.9500482616,4.9500482616,0.453136453271,0.0,0.453136453271
 07/06  17:00:00,11.4743867419,2.18514425808,3.78918885987,0.0,2.750026812,2.750026812,0.453108298474,0.0,0.453108298474
 07/06  18:00:00,9.26841264952,2.18514425808,3.23323085464,0.0,1.6500160872,2.2000214496,0.453097791522,0.0,0.453097791522
 07/06  19:00:00,9.02650773213,2.18514425808,2.99132593725,0.0,1.6500160872,2.2000214496,0.453088769343,0.0,0.453088769343
 07/06  20:00:00,9.71375496806,2.18514425808,2.69324520224,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,10.3579839583,2.18514425808,2.56980752586,0.0,1.1000107248,2.2000214496,0.453094465374,0.0,0.453094465374
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061978418,0.0,0.453061978418
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081723425,0.0,0.453081723425
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067046186,0.0,0.453067046186
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308672678,0.0,0.45308672678
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307205523,0.0,0.45307205523
 07/07  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  06:00:00,8.15051641887,2.18514425808,3.21534534878,0.0,0.5500053624,2.2000214496,0.453069741827,0.0,0.453069741827
 07/07  07:00:00,8.83433203495,2.18514425808,2.79915024007,0.0,1.6500160872,2.2000214496,0.453107135769,0.0,0.453107135769
 07/07  08:00:00,16.6989349886,2.18514425808,4.61369420732,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,17.231926363,2.18514425808,5.14668558167,0.0,4.9500482616,4.9500482616,0.453131976451,0.0,0.453131976451
 07/07  10:00:00,17.3826531099,2.18514425808,5.29741232866,0.0,4.9500482616,4.9500482616,0.453132339655,0.0,0.453132339655
 07/07  11:00:00,17.4458855526,2.18514425808,5.36064477134,0.0,4.9500482616,4.9500482616,0.453144328838,0.0,0.453144328838
 07/07  12:00:00,16.6917278629,2.18514425808,5.15649244403,0.0,4.9500482616,4.4000428992,0.453156983876,0.0,0.453156983876
 07/07  13:00:00,17.5997625082,2.18514425808,5.5145217269,0.0,4.9500482616,4.9500482616,0.453149471767,0.0,0.453149471767
 07/07  14:00:00,17.6741192942,2.18514425808,5.58887851289,0.0,4.9500482616,4.9500482616,0.453119133552,0.0,0.453119133552
 07/07  15:00:00,17.992235361,2.18514425808,5.9069945797,0.0,4.9500482616,4.9500482616,0.453117846667,0.0,0.453117846667
 07/07  16:00:00,18.3744876224,2.18514425808,6.28924684112,0.0,4.9500482616,4.9500482616,0.453120338686,0.0,0.453120338686
 07/07  17:00:00,13.0954002161,2.18514425808,5.41020233399,0.0,2.750026812,2.750026812,0.453113829945,0.0,0.453113829945
 07/07  18:00:00,10.8421601886,2.18514425808,4.80697839372,0.0,1.6500160872,2.2000214496,0.453111404219,0.0,0.453111404219
 07/07  19:00:00,10.312434846,2.18514425808,4.27725305108,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,10.7537188595,2.18514425808,3.73320909367,0.0,1.1000107248,2.2000214496,0.453097032043,0.0,0.453097032043
 07/07  21:00:00,11.232741594,2.18514425808,3.4445651615,0.0,1.1000107248,2.2000214496,0.453092047427,0.0,0.453092047427
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078151777,0.0,0.453078151777
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079228317,0.0,0.453079228317
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064473455,0.0,0.453064473455
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084109048,0.0,0.453084109048
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074023349,0.0,0.453074023349
 07/08  06:00:00,8.54842529657,2.18514425808,3.61325422649,0.0,0.5500053624,2.2000214496,0.453087987744,0.0,0.453087987744
 07/08  07:00:00,8.29315560135,2.18514425808,3.35798453126,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,10.7162140356,2.18514425808,4.13102687835,0.0,1.6500160872,2.750026812,0.453095542057,0.0,0.453095542057
 07/08  09:00:00,10.8924277344,2.18514425808,4.3072405771,0.0,1.6500160872,2.750026812,0.453111975571,0.0,0.453111975571
 07/08  10:00:00,10.9315203129,2.18514425808,4.34633315566,0.0,1.6500160872,2.750026812,0.453106351803,0.0,0.453106351803
 07/08  11:00:00,10.8480223365,2.18514425808,4.26283517924,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,8.8960690402,2.18514425808,3.96089797012,0.0,0.8250080436,1.9250187684,0.453107559537,0.0,0.453107559537
 07/08  13:00:00,9.24250265858,2.18514425808,4.3073315885,0.0,0.8250080436,1.9250187684,0.45306617614,0.0,0.45306617614
 07/08  14:00:00,9.37482127178,2.18514425808,4.4396502017,0.0,0.8250080436,1.9250187684,0.453095292199,0.0,0.453095292199
 07/08  15:00:00,9.52942550321,2.18514425808,4.59425443312,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,9.70651834738,2.18514425808,4.7713472773,0.0,0.8250080436,1.9250187684,0.453095978052,0.0,0.453095978052
 07/08  17:00:00,8.68821663575,2.18514425808,4.57805360927,0.0,0.2750026812,1.6500160872,0.453086999702,0.0,0.453086999702
 07/08  18:00:00,2.46784926972,0.252412952429,0.290417548885,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,2.63557649731,0.336550603238,0.374007125668,0.0,0.2750026812,1.6500160872,0.453089349866,0.0,0.453089349866
 07/08  20:00:00,3.94329711344,0.26924048259,0.213704529115,0.0,0.2750026812,1.6500160872,0.453088447136,0.0,0.453088447136
 07/08  21:00:00,4.77427213891,0.336550603238,0.209702767264,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.59115803978,0.235585422267,0.127553849109,0.0,0.2750026812,1.6500160872,0.453077294931,0.0,0.453077294931
 07/08  23:00:00,4.7134333013,0.302895542914,0.182518989983,0.0,0.2750026812,1.6500160872,0.453079558634,0.0,0.453079558634
 07/08  24:00:00,4.54880981844,0.201930361943,0.118860688097,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.54857965008,0.201930361943,0.118630519737,0.0,0.2750026812,1.6500160872,0.453061282436,0.0,0.453061282436
 07/09  02:00:00,4.54696648411,0.201930361943,0.117017353767,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.54546585044,0.201930361943,0.115516720092,0.0,0.2750026812,1.6500160872,0.453077693546,0.0,0.453077693546
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057441814,0.0,0.453057441814
 07/09  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080931729,0.0,0.453080931729
 07/09  07:00:00,2.77242367802,0.471085981313,0.3763189283,0.0,0.2750026812,1.6500160872,0.453086525096,0.0,0.453086525096
 07/09  08:00:00,3.08640062771,0.592253627726,0.569128231575,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,3.52488024861,0.744149155985,0.855712324224,0.0,0.2750026812,1.6500160872,0.453086001883,0.0,0.453086001883
 07/09  10:00:00,4.31702711973,1.17603320307,1.21597514826,0.0,0.2750026812,1.6500160872,0.453087575796,0.0,0.453087575796
 07/09  11:00:00,4.33369085779,1.17791147954,1.23076060984,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,4.4710145942,1.24722153833,1.29877428746,0.0,0.2750026812,1.6500160872,0.453085561565,0.0,0.453085561565
 07/09  13:00:00,4.59700364395,1.2455809415,1.42640393405,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,4.58276914813,1.24722153833,1.4105288414,0.0,0.2750026812,1.6500160872,0.453085454371,0.0,0.453085454371
 07/09  15:00:00,4.72830081619,1.2455809415,1.55770110629,0.0,0.2750026812,1.6500160872,0.453084357455,0.0,0.453084357455
 07/09  16:00:00,4.7431323367,1.24722153833,1.57089202997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,4.8088698275,1.2455809415,1.6382701176,0.0,0.2750026812,1.6500160872,0.453082423096,0.0,0.453082423096
 07/09  18:00:00,4.78711630107,1.24722153833,1.61487599434,0.0,0.2750026812,1.6500160872,0.453086118068,0.0,0.453086118068
 07/09  19:00:00,4.64662471171,1.2455809415,1.47602500181,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,5.92869369883,1.24722153833,1.22112005877,0.0,0.2750026812,1.6500160872,0.453078289401,0.0,0.453078289401
 07/09  21:00:00,6.43185047298,1.17439260624,1.02943909834,0.0,0.2750026812,1.6500160872,0.453087803333,0.0,0.453087803333
 07/09  22:00:00,6.39476049391,1.18803307048,0.978708655034,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,6.12224839283,1.07920453618,0.81502508825,0.0,0.2750026812,1.6500160872,0.453082832228,0.0,0.453082832228
 07/09  24:00:00,6.30264140672,1.1752223339,0.899400304415,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,6.58645326641,1.04536725175,0.763061883857,0.0,0.2750026812,2.2000214496,0.453081562065,0.0,0.453081562065
 07/10  02:00:00,6.8873266297,1.19868148926,0.910621009632,0.0,0.2750026812,2.2000214496,0.453084268066,0.0,0.453084268066
 07/10  03:00:00,6.61363611784,1.0579076986,0.777704288442,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,6.45063083658,0.996846061178,0.675760644603,0.0,0.2750026812,2.2000214496,0.453086644472,0.0,0.453086644472
 07/10  05:00:00,5.51211064833,0.540759502343,0.302157667312,0.0,0.5500053624,2.2000214496,0.453081239972,0.0,0.453081239972
 07/10  06:00:00,9.85147948661,2.18514425808,4.91630841653,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,10.5757354588,2.18514425808,4.54055366389,0.0,1.6500160872,2.2000214496,0.453095609306,0.0,0.453095609306
 07/10  08:00:00,18.3525036543,2.18514425808,6.26726287304,0.0,4.9500482616,4.9500482616,0.453131021063,0.0,0.453131021063
 07/10  09:00:00,19.0010630387,2.18514425808,6.91582225747,0.0,4.9500482616,4.9500482616,0.453128896412,0.0,0.453128896412
 07/10  10:00:00,19.3803835313,2.18514425808,7.29514274997,0.0,4.9500482616,4.9500482616,0.453133077959,0.0,0.453133077959
 07/10  11:00:00,19.4970658318,2.18514425808,7.4118250505,0.0,4.9500482616,4.9500482616,0.453146612625,0.0,0.453146612625
 07/10  12:00:00,18.5548225459,2.18514425808,7.01958712699,0.0,4.9500482616,4.4000428992,0.453133653694,0.0,0.453133653694
 07/10  13:00:00,19.4662234165,2.18514425808,7.3809826352,0.0,4.9500482616,4.9500482616,0.4531481927,0.0,0.4531481927
 07/10  14:00:00,19.5862114994,2.18514425808,7.50097071816,0.0,4.9500482616,4.9500482616,0.453102106575,0.0,0.453102106575
 07/10  15:00:00,19.9671563964,2.18514425808,7.88191561513,0.0,4.9500482616,4.9500482616,0.453106750598,0.0,0.453106750598
 07/10  16:00:00,20.2613305384,2.18514425808,8.17608975717,0.0,4.9500482616,4.9500482616,0.45313925024,0.0,0.45313925024
 07/10  17:00:00,14.5201612049,2.18514425808,6.83496332279,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,11.6844666762,2.18514425808,5.64928488136,0.0,1.6500160872,2.2000214496,0.453110875182,0.0,0.453110875182
 07/10  19:00:00,10.0130704962,2.18514425808,3.97788870136,0.0,1.6500160872,2.2000214496,0.453103372882,0.0,0.453103372882
 07/10  20:00:00,10.0458200918,2.18514425808,3.02531032597,0.0,1.1000107248,2.2000214496,0.45309601828,0.0,0.45309601828
 07/10  21:00:00,10.9376744221,2.18514425808,3.14949798957,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079056818,0.0,0.453079056818
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064091252,0.0,0.453064091252
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083578705,0.0,0.453083578705
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,5.12605739912,0.201930361943,0.146102906377,0.0,0.2750026812,2.2000214496,0.453068683333,0.0,0.453068683333
 07/11  04:00:00,5.01139566235,0.134620241295,0.0987512902509,0.0,0.2750026812,2.2000214496,0.453053739591,0.0,0.453053739591
 07/11  05:00:00,5.01309655652,0.201930361943,0.14197271591,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,10.0116106718,2.18514425808,5.07643960173,0.0,0.5500053624,2.2000214496,0.453084789212,0.0,0.453084789212
 07/11  07:00:00,10.0950848195,2.18514425808,4.05990302461,0.0,1.6500160872,2.2000214496,0.453094638108,0.0,0.453094638108
 07/11  08:00:00,17.6190556247,2.18514425808,5.53381484345,0.0,4.9500482616,4.9500482616,0.453131698071,0.0,0.453131698071
 07/11  09:00:00,17.8967794869,2.18514425808,5.81153870563,0.0,4.9500482616,4.9500482616,0.453129055474,0.0,0.453129055474
 07/11  10:00:00,17.7954274962,2.18514425808,5.71018671487,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  11:00:00,17.6696466135,2.18514425808,5.58440583219,0.0,4.9500482616,4.9500482616,0.453130467993,0.0,0.453130467993
 07/11  12:00:00,16.725471099,2.18514425808,5.1902356801,0.0,4.9500482616,4.4000428992,0.886272701038,0.0,0.886272701038
 07/11  13:00:00,17.4038732732,2.18514425808,5.3186324919,0.0,4.9500482616,4.9500482616,0.453118315444,0.0,0.453118315444
 07/11  14:00:00,17.450159889,2.18514425808,5.3649191077,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,17.7402580281,2.18514425808,5.65501724685,0.0,4.9500482616,4.9500482616,0.453111523804,0.0,0.453111523804
 07/11  16:00:00,17.9061461951,2.18514425808,5.82090541379,0.0,4.9500482616,4.9500482616,0.453133566797,0.0,0.453133566797
 07/11  17:00:00,12.5956505857,2.18514425808,4.91045270365,0.0,2.750026812,2.750026812,0.453109370756,0.0,0.453109370756
 07/11  18:00:00,10.3874064794,2.18514425808,4.3522246845,0.0,1.6500160872,2.2000214496,0.45310714615,0.0,0.45310714615
 07/11  19:00:00,9.88601355034,2.18514425808,3.85083175546,0.0,1.6500160872,2.2000214496,0.4530945032,0.0,0.4530945032
 07/11  20:00:00,10.187741384,2.18514425808,3.16723161822,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,10.4631102782,2.18514425808,2.67493384569,0.0,1.1000107248,2.2000214496,0.453087927941,0.0,0.453087927941
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080152781,0.0,0.453080152781
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080961572,0.0,0.453080961572
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066005681,0.0,0.453066005681
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085400816,0.0,0.453085400816
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072650581,0.0,0.453072650581
 07/12  06:00:00,8.05415669185,2.18514425808,3.11898562177,0.0,0.5500053624,2.2000214496,0.453068579984,0.0,0.453068579984
 07/12  07:00:00,8.8530303937,2.18514425808,2.81784859882,0.0,1.6500160872,2.2000214496,0.453100081109,0.0,0.453100081109
 07/12  08:00:00,16.7738381703,2.18514425808,4.688597389,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  09:00:00,17.5047023389,2.18514425808,5.4194615576,0.0,4.9500482616,4.9500482616,0.453134469276,0.0,0.453134469276
 07/12  10:00:00,17.5776215745,2.18514425808,5.49238079317,0.0,4.9500482616,4.9500482616,0.453137245129,0.0,0.453137245129
 07/12  11:00:00,17.476542986,2.18514425808,5.39130220476,0.0,4.9500482616,4.9500482616,0.453143049759,0.0,0.453143049759
 07/12  12:00:00,16.6812662529,2.18514425808,5.14603083401,0.0,4.9500482616,4.4000428992,0.453152304995,0.0,0.453152304995
 07/12  13:00:00,17.5921520882,2.18514425808,5.50691130689,0.0,4.9500482616,4.9500482616,0.453081080233,0.0,0.453081080233
 07/12  14:00:00,17.8054016818,2.18514425808,5.72016090053,0.0,4.9500482616,4.9500482616,0.453112347133,0.0,0.453112347133
 07/12  15:00:00,18.0654742098,2.18514425808,5.98023342849,0.0,4.9500482616,4.9500482616,0.453116184645,0.0,0.453116184645
 07/12  16:00:00,18.1715892834,2.18514425808,6.08634850212,0.0,4.9500482616,4.9500482616,0.453122944142,0.0,0.453122944142
 07/12  17:00:00,12.712468147,2.18514425808,5.02727026491,0.0,2.750026812,2.750026812,0.453105708862,0.0,0.453105708862
 07/12  18:00:00,10.4445540969,2.18514425808,4.40937230204,0.0,1.6500160872,2.2000214496,0.453111127717,0.0,0.453111127717
 07/12  19:00:00,9.76041118967,2.18514425808,3.72522939479,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,10.1076125737,2.18514425808,3.08710280793,0.0,1.1000107248,2.2000214496,0.453105880929,0.0,0.453105880929
 07/12  21:00:00,10.6928943103,2.18514425808,2.90471787777,0.0,1.1000107248,2.2000214496,0.453092021363,0.0,0.453092021363
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074519163,0.0,0.453074519163
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059532351,0.0,0.453059532351
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078913669,0.0,0.453078913669
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306390349,0.0,0.45306390349
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090879573,0.0,0.453090879573
 07/13  06:00:00,8.50252549797,2.18514425808,3.56735442789,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,9.11571963406,2.18514425808,3.08053783918,0.0,1.6500160872,2.2000214496,0.453092879895,0.0,0.453092879895
 07/13  08:00:00,16.7941638181,2.18514425808,4.70892303678,0.0,4.9500482616,4.9500482616,0.453116835238,0.0,0.453116835238
 07/13  09:00:00,17.5976711258,2.18514425808,5.51243034447,0.0,4.9500482616,4.9500482616,0.453127241747,0.0,0.453127241747
 07/13  10:00:00,18.1807065523,2.18514425808,6.09546577103,0.0,4.9500482616,4.9500482616,0.453137882571,0.0,0.453137882571
 07/13  11:00:00,18.615640128,2.18514425808,6.53039934668,0.0,4.9500482616,4.9500482616,0.453135568254,0.0,0.453135568254
 07/13  12:00:00,17.966982879,2.18514425808,6.43174746009,0.0,4.9500482616,4.4000428992,0.45315747111,0.0,0.45315747111
 07/13  13:00:00,19.0380521398,2.18514425808,6.9528113585,0.0,4.9500482616,4.9500482616,0.453151808446,0.0,0.453151808446
 07/13  14:00:00,19.0538203659,2.18514425808,6.96857958457,0.0,4.9500482616,4.9500482616,0.453114295097,0.0,0.453114295097
 07/13  15:00:00,18.8375147505,2.18514425808,6.75227396924,0.0,4.9500482616,4.9500482616,0.453119089064,0.0,0.453119089064
 07/13  16:00:00,18.7362124099,2.18514425808,6.65097162858,0.0,4.9500482616,4.9500482616,0.453134366376,0.0,0.453134366376
 07/13  17:00:00,13.1567814708,2.18514425808,5.47158358871,0.0,2.750026812,2.750026812,0.453107043181,0.0,0.453107043181
 07/13  18:00:00,10.7800306886,2.18514425808,4.74484889368,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,10.3385800406,2.18514425808,4.3033982457,0.0,1.6500160872,2.2000214496,0.453093641684,0.0,0.453093641684
 07/13  20:00:00,10.9300720969,2.18514425808,3.90956233108,0.0,1.1000107248,2.2000214496,0.453098227858,0.0,0.453098227858
 07/13  21:00:00,11.477793565,2.18514425808,3.68961713254,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088809021,0.0,0.453088809021
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084177717,0.0,0.453084177717
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069170894,0.0,0.453069170894
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054079718,0.0,0.453054079718
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073449604,0.0,0.453073449604
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068604741,0.0,0.453068604741
 07/14  06:00:00,9.3641045959,2.18514425808,4.42893352581,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,10.1214775717,2.18514425808,4.08629577683,0.0,1.6500160872,2.2000214496,0.453107751841,0.0,0.453107751841
 07/14  08:00:00,18.0071743573,2.18514425808,5.92193357604,0.0,4.9500482616,4.9500482616,0.453126586151,0.0,0.453126586151
 07/14  09:00:00,18.4386821853,2.18514425808,6.35344140404,0.0,4.9500482616,4.9500482616,0.453131863747,0.0,0.453131863747
 07/14  10:00:00,18.5015175321,2.18514425808,6.41627675082,0.0,4.9500482616,4.9500482616,0.453129400447,0.0,0.453129400447
 07/14  11:00:00,18.5850228225,2.18514425808,6.49978204122,0.0,4.9500482616,4.9500482616,0.45312887272,0.0,0.45312887272
 07/14  12:00:00,17.7701798472,2.18514425808,6.23494442829,0.0,4.9500482616,4.4000428992,0.453158310711,0.0,0.453158310711
 07/14  13:00:00,18.7118236252,2.18514425808,6.62658284397,0.0,4.9500482616,4.9500482616,0.453140193297,0.0,0.453140193297
 07/14  14:00:00,19.1072294164,2.18514425808,7.0219886351,0.0,4.9500482616,4.9500482616,0.453112219655,0.0,0.453112219655
 07/14  15:00:00,19.5529869547,2.18514425808,7.46774617339,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,19.7075405133,2.18514425808,7.62229973201,0.0,4.9500482616,4.9500482616,0.453123434824,0.0,0.453123434824
 07/14  17:00:00,13.7516486951,2.18514425808,6.06645081304,0.0,2.750026812,2.750026812,0.453122717705,0.0,0.453122717705
 07/14  18:00:00,11.1496315488,2.18514425808,5.11444975395,0.0,1.6500160872,2.2000214496,0.453111031819,0.0,0.453111031819
 07/14  19:00:00,10.8587188105,2.18514425808,4.82353701559,0.0,1.6500160872,2.2000214496,0.453100675478,0.0,0.453100675478
 07/14  20:00:00,11.1873161832,2.18514425808,4.16680641742,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,11.8512473162,2.18514425808,4.06307088368,0.0,1.1000107248,2.2000214496,0.453091327444,0.0,0.453091327444
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307153534,0.0,0.45307153534
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056415787,0.0,0.453056415787
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075736512,0.0,0.453075736512
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060624115,0.0,0.453060624115
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079899506,0.0,0.453079899506
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,7.78581899254,2.18514425808,2.85064792245,0.0,0.5500053624,2.2000214496,0.453076986398,0.0,0.453076986398
 07/15  07:00:00,7.31150586836,2.18514425808,2.37633479828,0.0,0.5500053624,2.2000214496,0.453085199021,0.0,0.453085199021
 07/15  08:00:00,9.22377976026,2.18514425808,2.63859260298,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,9.36602861228,2.18514425808,2.780841455,0.0,1.6500160872,2.750026812,0.453104714607,0.0,0.453104714607
 07/15  10:00:00,9.54298681889,2.18514425808,2.9577996616,0.0,1.6500160872,2.750026812,0.453107564551,0.0,0.453107564551
 07/15  11:00:00,9.50076575127,2.18514425808,2.91557859399,0.0,1.6500160872,2.750026812,0.453100552216,0.0,0.453100552216
 07/15  12:00:00,7.51593847252,2.18514425808,2.58076740244,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  13:00:00,7.53586998151,2.18514425808,2.60069891142,0.0,0.8250080436,1.9250187684,0.453100775785,0.0,0.453100775785
 07/15  14:00:00,7.56163994626,2.18514425808,2.62646887618,0.0,0.8250080436,1.9250187684,0.45308959393,0.0,0.45308959393
 07/15  15:00:00,7.53458158636,2.18514425808,2.59941051628,0.0,0.8250080436,1.9250187684,0.453089319649,0.0,0.453089319649
 07/15  16:00:00,7.64611597777,2.18514425808,2.71094490768,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,6.74813589739,2.18514425808,2.63797287091,0.0,0.2750026812,1.6500160872,0.453077701346,0.0,0.453077701346
 07/15  18:00:00,2.04851237239,0.0841376508095,0.0393559531741,0.0,0.2750026812,1.6500160872,0.453088946776,0.0,0.453088946776
 07/15  19:00:00,2.28328477526,0.246803775708,0.111462231147,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090772449,0.0,0.453090772449
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081226723,0.0,0.453081226723
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078184167,0.0,0.453078184167
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062330268,0.0,0.453062330268
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307665052,0.0,0.45307665052
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057522665,0.0,0.453057522665
 07/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082523226,0.0,0.453082523226
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079630114,0.0,0.453079630114
 07/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077750054,0.0,0.453077750054
 07/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075187763,0.0,0.453075187763
 07/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081639198,0.0,0.453081639198
 07/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307793112,0.0,0.45307793112
 07/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062894216,0.0,0.453062894216
 07/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307747673,0.0,0.45307747673
 07/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058374477,0.0,0.453058374477
 07/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074506753,0.0,0.453074506753
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061457994,0.0,0.453061457994
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307676235,0.0,0.45307676235
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057635055,0.0,0.453057635055
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077085339,0.0,0.453077085339
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061893729,0.0,0.453061893729
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088612614,0.0,0.453088612614
 07/17  06:00:00,7.85531634124,2.18514425808,2.92014527116,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,8.52078663554,2.18514425808,2.48560484066,0.0,1.6500160872,2.2000214496,0.45308838539,0.0,0.45308838539
 07/17  08:00:00,15.9764900753,2.18514425808,3.89124929403,0.0,4.9500482616,4.9500482616,0.45313006887,0.0,0.45313006887
 07/17  09:00:00,16.3981260326,2.18514425808,4.3128852513,0.0,4.9500482616,4.9500482616,0.453135629109,0.0,0.453135629109
 07/17  10:00:00,16.8557107461,2.18514425808,4.77046996483,0.0,4.9500482616,4.9500482616,0.453132035466,0.0,0.453132035466
 07/17  11:00:00,16.9462775462,2.18514425808,4.86103676493,0.0,4.9500482616,4.9500482616,0.453137686945,0.0,0.453137686945
 07/17  12:00:00,16.2174336359,2.18514425808,4.68219821699,0.0,4.9500482616,4.4000428992,0.453158913785,0.0,0.453158913785
 07/17  13:00:00,17.2650417879,2.18514425808,5.17980100663,0.0,4.9500482616,4.9500482616,0.453142159404,0.0,0.453142159404
 07/17  14:00:00,17.2031316123,2.18514425808,5.11789083106,0.0,4.9500482616,4.9500482616,0.45312861832,0.0,0.45312861832
 07/17  15:00:00,17.0806753161,2.18514425808,4.99543453486,0.0,4.9500482616,4.9500482616,0.453106112316,0.0,0.453106112316
 07/17  16:00:00,17.020775755,2.18514425808,4.93553497374,0.0,4.9500482616,4.9500482616,0.45312160845,0.0,0.45312160845
 07/17  17:00:00,11.4775354468,2.18514425808,3.79233756471,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/17  18:00:00,9.23419389479,2.18514425808,3.19901209991,0.0,1.6500160872,2.2000214496,0.453114466417,0.0,0.453114466417
 07/17  19:00:00,8.90546498515,2.18514425808,2.87028319027,0.0,1.6500160872,2.2000214496,0.453086207689,0.0,0.453086207689
 07/17  20:00:00,9.93413623688,2.18514425808,2.52979313773,0.0,1.1000107248,2.2000214496,0.453097409805,0.0,0.453097409805
 07/17  21:00:00,10.1681245186,2.18514425808,2.37994808613,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087282064,0.0,0.453087282064
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070107316,0.0,0.453070107316
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054876234,0.0,0.453054876234
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074050388,0.0,0.453074050388
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058808013,0.0,0.453058808013
 07/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,7.86546017729,2.18514425808,2.93028910721,0.0,0.5500053624,2.2000214496,0.453090585204,0.0,0.453090585204
 07/18  07:00:00,8.51473365022,2.18514425808,2.47955185533,0.0,1.6500160872,2.2000214496,0.453091855337,0.0,0.453091855337
 07/18  08:00:00,16.1452681718,2.18514425808,4.06002739048,0.0,4.9500482616,4.9500482616,0.453119342382,0.0,0.453119342382
