Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/18  09:00:00,16.6579371868,2.18514425808,4.57269640549,0.0,4.9500482616,4.9500482616,0.453126618001,0.0,0.453126618001
 07/18  10:00:00,16.9864199726,2.18514425808,4.90117919129,0.0,4.9500482616,4.9500482616,0.453136940182,0.0,0.453136940182
 07/18  11:00:00,17.0617159868,2.18514425808,4.97647520549,0.0,4.9500482616,4.9500482616,0.453107775264,0.0,0.453107775264
 07/18  12:00:00,16.2641950036,2.18514425808,4.72895958473,0.0,4.9500482616,4.4000428992,0.453135359922,0.0,0.453135359922
 07/18  13:00:00,17.126863757,2.18514425808,5.04162297576,0.0,4.9500482616,4.9500482616,0.453147019017,0.0,0.453147019017
 07/18  14:00:00,17.1728465722,2.18514425808,5.08760579088,0.0,4.9500482616,4.9500482616,0.453089024711,0.0,0.453089024711
 07/18  15:00:00,17.3437706557,2.18514425808,5.25852987442,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,17.4045570528,2.18514425808,5.31931627153,0.0,4.9500482616,4.9500482616,0.453128508905,0.0,0.453128508905
 07/18  17:00:00,12.00372127,2.18514425808,4.31852338787,0.0,2.750026812,2.750026812,0.45311785432,0.0,0.45311785432
 07/18  18:00:00,9.6712075786,2.18514425808,3.63602578371,0.0,1.6500160872,2.2000214496,0.45309930232,0.0,0.45309930232
 07/18  19:00:00,9.20641238911,2.18514425808,3.17123059423,0.0,1.6500160872,2.2000214496,0.453094516807,0.0,0.453094516807
 07/18  20:00:00,10.1357207336,2.18514425808,2.73137763446,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,10.0872693834,2.18514425808,2.29909295094,0.0,1.1000107248,2.2000214496,0.453084239527,0.0,0.453084239527
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081312047,0.0,0.453081312047
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064594304,0.0,0.453064594304
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083671944,0.0,0.453083671944
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068428755,0.0,0.453068428755
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053129243,0.0,0.453053129243
 07/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,7.6653745131,2.18514425808,2.73020344302,0.0,0.5500053624,2.2000214496,0.453085195116,0.0,0.453085195116
 07/19  07:00:00,8.64746831188,2.18514425808,2.612286517,0.0,1.6500160872,2.2000214496,0.453105788658,0.0,0.453105788658
 07/19  08:00:00,16.5363476482,2.18514425808,4.45110686696,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,17.1247359694,2.18514425808,5.03949518815,0.0,4.9500482616,4.9500482616,0.453127366353,0.0,0.453127366353
 07/19  10:00:00,17.4848125462,2.18514425808,5.39957176493,0.0,4.9500482616,4.9500482616,0.453128719467,0.0,0.453128719467
 07/19  11:00:00,17.5448991598,2.18514425808,5.4596583785,0.0,4.9500482616,4.9500482616,0.453139411244,0.0,0.453139411244
 07/19  12:00:00,16.7270448959,2.18514425808,5.19180947703,0.0,4.9500482616,4.4000428992,0.453160766026,0.0,0.453160766026
 07/19  13:00:00,17.7340568644,2.18514425808,5.6488160831,0.0,4.9500482616,4.9500482616,0.453136646608,0.0,0.453136646608
 07/19  14:00:00,17.8619675714,2.18514425808,5.77672679015,0.0,4.9500482616,4.9500482616,0.453116722614,0.0,0.453116722614
 07/19  15:00:00,18.0879503871,2.18514425808,6.00270960578,0.0,4.9500482616,4.9500482616,0.453118869284,0.0,0.453118869284
 07/19  16:00:00,18.2514197789,2.18514425808,6.1661789976,0.0,4.9500482616,4.9500482616,0.453133211733,0.0,0.453133211733
 07/19  17:00:00,12.6290209645,2.18514425808,4.94382308237,0.0,2.750026812,2.750026812,0.453112983305,0.0,0.453112983305
 07/19  18:00:00,10.2399001518,2.18514425808,4.20471835688,0.0,1.6500160872,2.2000214496,0.453107268246,0.0,0.453107268246
 07/19  19:00:00,9.8385610213,2.18514425808,3.80337922642,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,10.6520033088,2.18514425808,3.24766020968,0.0,1.1000107248,2.2000214496,0.453103310701,0.0,0.453103310701
 07/19  21:00:00,10.7350889422,2.18514425808,2.94691250972,0.0,1.1000107248,2.2000214496,0.453088930271,0.0,0.453088930271
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071212541,0.0,0.453071212541
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055922055,0.0,0.453055922055
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075003697,0.0,0.453075003697
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059690131,0.0,0.453059690131
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086243605,0.0,0.453086243605
 07/20  06:00:00,8.51779177718,2.18514425808,3.5826207071,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,9.32412092148,2.18514425808,3.2889391266,0.0,1.6500160872,2.2000214496,0.45308581587,0.0,0.45308581587
 07/20  08:00:00,16.8357310792,2.18514425808,4.75049029796,0.0,4.9500482616,4.9500482616,0.453125522254,0.0,0.453125522254
 07/20  09:00:00,17.4838363539,2.18514425808,5.39859557262,0.0,4.9500482616,4.9500482616,0.453127062943,0.0,0.453127062943
 07/20  10:00:00,18.0254419085,2.18514425808,5.94020112725,0.0,4.9500482616,4.9500482616,0.453135257385,0.0,0.453135257385
 07/20  11:00:00,18.311786008,2.18514425808,6.22654522672,0.0,4.9500482616,4.9500482616,0.453146718877,0.0,0.453146718877
 07/20  12:00:00,17.7478938109,2.18514425808,6.21265839198,0.0,4.9500482616,4.4000428992,0.453121098904,0.0,0.453121098904
 07/20  13:00:00,18.8778105553,2.18514425808,6.792569774,0.0,4.9500482616,4.9500482616,0.453133798924,0.0,0.453133798924
 07/20  14:00:00,18.9317803302,2.18514425808,6.84653954893,0.0,4.9500482616,4.9500482616,0.453120848915,0.0,0.453120848915
 07/20  15:00:00,19.1603126095,2.18514425808,7.0750718282,0.0,4.9500482616,4.9500482616,0.453097844132,0.0,0.453097844132
 07/20  16:00:00,19.2519898768,2.18514425808,7.16674909556,0.0,4.9500482616,4.9500482616,0.453139646597,0.0,0.453139646597
 07/20  17:00:00,13.6349309902,2.18514425808,5.94973310813,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,11.3654529481,2.18514425808,5.33027115317,0.0,1.6500160872,2.2000214496,0.453104911916,0.0,0.453104911916
 07/20  19:00:00,10.9641702095,2.18514425808,4.9289884146,0.0,1.6500160872,2.2000214496,0.453096646531,0.0,0.453096646531
 07/20  20:00:00,11.7496373127,2.18514425808,4.34529421352,0.0,1.1000107248,2.2000214496,0.45310129986,0.0,0.45310129986
 07/20  21:00:00,11.8612805607,2.18514425808,4.07310412825,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453019447802,0.0,0.453019447802
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059996338,0.0,0.453059996338
 07/20  24:00:00,5.12268931238,0.201930361943,0.142734819631,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,5.12262580336,0.201930361943,0.142671310617,0.0,0.2750026812,2.2000214496,0.453080469774,0.0,0.453080469774
 07/21  02:00:00,5.11642239062,0.201930361943,0.136467897874,0.0,0.2750026812,2.2000214496,0.453082359755,0.0,0.453082359755
 07/21  03:00:00,5.00295110693,0.134620241295,0.0903067348309,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.8833798166,0.0673101206476,0.0380455651512,0.0,0.2750026812,2.2000214496,0.453082730385,0.0,0.453082730385
 07/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  06:00:00,9.49355830166,2.18514425808,4.55838723158,0.0,0.5500053624,2.2000214496,0.453079700621,0.0,0.453079700621
 07/21  07:00:00,9.99752905167,2.18514425808,3.96234725679,0.0,1.6500160872,2.2000214496,0.453102029999,0.0,0.453102029999
 07/21  08:00:00,17.658702599,2.18514425808,5.57346181772,0.0,4.9500482616,4.9500482616,0.453119846672,0.0,0.453119846672
 07/21  09:00:00,18.2499353591,2.18514425808,6.16469457784,0.0,4.9500482616,4.9500482616,0.453126709624,0.0,0.453126709624
 07/21  10:00:00,18.7573689576,2.18514425808,6.67212817636,0.0,4.9500482616,4.9500482616,0.453128574406,0.0,0.453128574406
 07/21  11:00:00,19.105699775,2.18514425808,7.02045899375,0.0,4.9500482616,4.9500482616,0.453136727981,0.0,0.453136727981
 07/21  12:00:00,18.5997368169,2.18514425808,7.06450139798,0.0,4.9500482616,4.4000428992,0.453151614578,0.0,0.453151614578
 07/21  13:00:00,19.7518557514,2.18514425808,7.66661497013,0.0,4.9500482616,4.9500482616,0.453129923309,0.0,0.453129923309
 07/21  14:00:00,20.0497986703,2.18514425808,7.96455788903,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  15:00:00,19.9491475733,2.18514425808,7.863906792,0.0,4.9500482616,4.9500482616,0.453123308253,0.0,0.453123308253
 07/21  16:00:00,17.9152485884,2.18514425808,5.83000780712,0.0,4.9500482616,4.9500482616,0.453140714916,0.0,0.453140714916
 07/21  17:00:00,11.3285391465,2.18514425808,3.64334126442,0.0,2.750026812,2.750026812,0.453110935429,0.0,0.453110935429
 07/21  18:00:00,9.25293711602,2.18514425808,3.21775532114,0.0,1.6500160872,2.2000214496,0.453110202099,0.0,0.453110202099
 07/21  19:00:00,9.23799377999,2.18514425808,3.20281198511,0.0,1.6500160872,2.2000214496,0.453095977038,0.0,0.453095977038
 07/21  20:00:00,10.4247174223,2.18514425808,3.02037432315,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,10.6265650322,2.18514425808,2.83838859969,0.0,1.1000107248,2.2000214496,0.453074868396,0.0,0.453074868396
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061848157,0.0,0.453061848157
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080844172,0.0,0.453080844172
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065489849,0.0,0.453065489849
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084434347,0.0,0.453084434347
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071230185,0.0,0.453071230185
 07/22  06:00:00,8.20564442053,2.18514425808,3.27047335045,0.0,0.5500053624,2.2000214496,0.453066530549,0.0,0.453066530549
 07/22  07:00:00,7.77092960913,2.18514425808,2.83575853904,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,10.0365140814,2.18514425808,3.45132692408,0.0,1.6500160872,2.750026812,0.453099009826,0.0,0.453099009826
 07/22  09:00:00,10.2623912818,2.18514425808,3.67720412454,0.0,1.6500160872,2.750026812,0.453110016443,0.0,0.453110016443
 07/22  10:00:00,10.4620951738,2.18514425808,3.87690801649,0.0,1.6500160872,2.750026812,0.453099572002,0.0,0.453099572002
 07/22  11:00:00,10.4288277066,2.18514425808,3.84364054928,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,8.31597815469,2.18514425808,3.38080708461,0.0,0.8250080436,1.9250187684,0.453105744488,0.0,0.453105744488
 07/22  13:00:00,8.35957013047,2.18514425808,3.42439906039,0.0,0.8250080436,1.9250187684,0.453089626464,0.0,0.453089626464
 07/22  14:00:00,8.42436167429,2.18514425808,3.48919060421,0.0,0.8250080436,1.9250187684,0.45307736422,0.0,0.45307736422
 07/22  15:00:00,8.46865730107,2.18514425808,3.53348623099,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,8.51651071508,2.18514425808,3.58133964499,0.0,0.8250080436,1.9250187684,0.45309624087,0.0,0.45309624087
 07/22  17:00:00,7.33733252641,2.18514425808,3.22716949992,0.0,0.2750026812,1.6500160872,0.453087988133,0.0,0.453087988133
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089230138,0.0,0.453089230138
 07/22  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081485476,0.0,0.453081485476
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076303366,0.0,0.453076303366
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077593229,0.0,0.453077593229
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075955578,0.0,0.453075955578
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056605053,0.0,0.453056605053
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071156832,0.0,0.453071156832
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061024511,0.0,0.453061024511
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075717467,0.0,0.453075717467
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,2.1992574606,0.168228155386,0.106010536812,0.0,0.2750026812,1.6500160872,0.453079404338,0.0,0.453079404338
 07/23  10:00:00,2.40520398448,0.297203074515,0.182982141559,0.0,0.2750026812,1.6500160872,0.453082773022,0.0,0.453082773022
 07/23  11:00:00,2.02651376527,0.0672912621543,0.0342037347109,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084618468,0.0,0.453084618468
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077409353,0.0,0.453077409353
 07/23  14:00:00,2.26596702985,0.23551941754,0.105428843903,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,2.80892890852,0.549630170813,0.334279969302,0.0,0.2750026812,1.6500160872,0.45307611812,0.0,0.45307611812
 07/23  16:00:00,2.66378343822,0.437468637976,0.301296031838,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,2.66010917466,0.403841865392,0.331248540863,0.0,0.2750026812,1.6500160872,0.453079495119,0.0,0.453079495119
 07/23  18:00:00,2.4037816059,0.26924048259,0.209522354905,0.0,0.2750026812,1.6500160872,0.453080064593,0.0,0.453080064593
 07/23  19:00:00,2.42226459304,0.319723073076,0.177522751564,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,3.93917342893,0.0673101206476,0.0276778732069,0.0,0.2750026812,1.6500160872,0.453086425039,0.0,0.453086425039
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076224369,0.0,0.453076224369
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071695351,0.0,0.453071695351
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068692966,0.0,0.453068692966
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053653352,0.0,0.453053653352
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072607021,0.0,0.453072607021
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065866828,0.0,0.453065866828
 07/24  06:00:00,7.43080979837,2.18514425808,2.49563872829,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,8.17679498117,2.18514425808,2.14161318629,0.0,1.6500160872,2.2000214496,0.453098227221,0.0,0.453098227221
 07/24  08:00:00,15.526239338,2.18514425808,3.44099855668,0.0,4.9500482616,4.9500482616,0.453117690607,0.0,0.453117690607
 07/24  09:00:00,15.8400588207,2.18514425808,3.75481803943,0.0,4.9500482616,4.9500482616,0.453135234367,0.0,0.453135234367
 07/24  10:00:00,16.0543624695,2.18514425808,3.9691216882,0.0,4.9500482616,4.9500482616,0.453130924994,0.0,0.453130924994
 07/24  11:00:00,15.9043283053,2.18514425808,3.81908752398,0.0,4.9500482616,4.9500482616,0.453096885627,0.0,0.453096885627
 07/24  12:00:00,14.9266259838,2.18514425808,3.39139056494,0.0,4.9500482616,4.4000428992,0.453118204154,0.0,0.453118204154
 07/24  13:00:00,15.7822877743,2.18514425808,3.69704699303,0.0,4.9500482616,4.9500482616,0.4531285292,0.0,0.4531285292
 07/24  14:00:00,16.0347154959,2.18514425808,3.9494747146,0.0,4.9500482616,4.9500482616,0.453080145355,0.0,0.453080145355
 07/24  15:00:00,16.2184221781,2.18514425808,4.13318139684,0.0,4.9500482616,4.9500482616,0.453107064083,0.0,0.453107064083
 07/24  16:00:00,16.232978592,2.18514425808,4.14773781075,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,10.8987046869,2.18514425808,3.21350680484,0.0,2.750026812,2.750026812,0.45311941802,0.0,0.45311941802
 07/24  18:00:00,8.67531531443,2.18514425808,2.64013351954,0.0,1.6500160872,2.2000214496,0.453100338602,0.0,0.453100338602
 07/24  19:00:00,8.43087566878,2.18514425808,2.3956938739,0.0,1.6500160872,2.2000214496,0.453090177567,0.0,0.453090177567
 07/24  20:00:00,9.55438766573,2.18514425808,2.15004456658,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,9.85898449784,2.18514425808,2.07080806535,0.0,1.1000107248,2.2000214496,0.453094744255,0.0,0.453094744255
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079690645,0.0,0.453079690645
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064231639,0.0,0.453064231639
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083094116,0.0,0.453083094116
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067654717,0.0,0.453067654717
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086484975,0.0,0.453086484975
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,7.42925334143,2.18514425808,2.49408227135,0.0,0.5500053624,2.2000214496,0.453083032028,0.0,0.453083032028
 07/25  07:00:00,8.26408288748,2.18514425808,2.2289010926,0.0,1.6500160872,2.2000214496,0.453096803341,0.0,0.453096803341
 07/25  08:00:00,15.9203430415,2.18514425808,3.83510226021,0.0,4.9500482616,4.9500482616,0.453125215881,0.0,0.453125215881
 07/25  09:00:00,16.5050013151,2.18514425808,4.41976053383,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  10:00:00,16.8089128722,2.18514425808,4.7236720909,0.0,4.9500482616,4.9500482616,0.45312542344,0.0,0.45312542344
 07/25  11:00:00,17.0463192248,2.18514425808,4.96107844351,0.0,4.9500482616,4.9500482616,0.4531413261,0.0,0.4531413261
 07/25  12:00:00,16.3103615254,2.18514425808,4.77512610656,0.0,4.9500482616,4.4000428992,0.453148315264,0.0,0.453148315264
 07/25  13:00:00,17.3221158254,2.18514425808,5.23687504407,0.0,4.9500482616,4.9500482616,0.453135318474,0.0,0.453135318474
 07/25  14:00:00,17.5034307776,2.18514425808,5.4181899963,0.0,4.9500482616,4.9500482616,0.453100533046,0.0,0.453100533046
 07/25  15:00:00,17.7807380659,2.18514425808,5.69549728465,0.0,4.9500482616,4.9500482616,0.453095667492,0.0,0.453095667492
 07/25  16:00:00,17.9408746238,2.18514425808,5.8556338425,0.0,4.9500482616,4.9500482616,0.453119680939,0.0,0.453119680939
 07/25  17:00:00,12.4063454997,2.18514425808,4.72114761758,0.0,2.750026812,2.750026812,0.453113196411,0.0,0.453113196411
 07/25  18:00:00,9.98825066758,2.18514425808,3.9530688727,0.0,1.6500160872,2.2000214496,0.453110109707,0.0,0.453110109707
 07/25  19:00:00,9.44710227235,2.18514425808,3.41192047746,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,10.3166372116,2.18514425808,2.91229411244,0.0,1.1000107248,2.2000214496,0.453104005266,0.0,0.453104005266
 07/25  21:00:00,10.4593010005,2.18514425808,2.671124568,0.0,1.1000107248,2.2000214496,0.453091589593,0.0,0.453091589593
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305707739,0.0,0.45305707739
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075975482,0.0,0.453075975482
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060479198,0.0,0.453060479198
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079325456,0.0,0.453079325456
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069848344,0.0,0.453069848344
 07/26  06:00:00,8.25952747932,2.18514425808,3.32435640923,0.0,0.5500053624,2.2000214496,0.453081908679,0.0,0.453081908679
 07/26  07:00:00,9.1283739586,2.18514425808,3.09319216372,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,17.0598767583,2.18514425808,4.97463597705,0.0,4.9500482616,4.9500482616,0.453120451824,0.0,0.453120451824
 07/26  09:00:00,17.5346051582,2.18514425808,5.44936437693,0.0,4.9500482616,4.9500482616,0.453123655138,0.0,0.453123655138
 07/26  10:00:00,17.6519989605,2.18514425808,5.56675817923,0.0,4.9500482616,4.9500482616,0.453130721468,0.0,0.453130721468
 07/26  11:00:00,17.9704679645,2.18514425808,5.88522718323,0.0,4.9500482616,4.9500482616,0.453118900097,0.0,0.453118900097
 07/26  12:00:00,17.5082507106,2.18514425808,5.97301529169,0.0,4.9500482616,4.4000428992,0.453156911533,0.0,0.453156911533
 07/26  13:00:00,18.3731067503,2.18514425808,6.287865969,0.0,4.9500482616,4.9500482616,0.453147832575,0.0,0.453147832575
 07/26  14:00:00,18.1795260163,2.18514425808,6.09428523503,0.0,4.9500482616,4.9500482616,0.453120765309,0.0,0.453120765309
 07/26  15:00:00,17.9019223034,2.18514425808,5.81668152212,0.0,4.9500482616,4.9500482616,0.453109745491,0.0,0.453109745491
 07/26  16:00:00,17.2490837206,2.18514425808,5.16384293931,0.0,4.9500482616,4.9500482616,0.453094229839,0.0,0.453094229839
 07/26  17:00:00,12.0710923165,2.18514425808,4.38589443438,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,10.1941724709,2.18514425808,4.15899067599,0.0,1.6500160872,2.2000214496,0.453113615827,0.0,0.453113615827
 07/26  19:00:00,9.84025112917,2.18514425808,3.80506933429,0.0,1.6500160872,2.2000214496,0.453091526863,0.0,0.453091526863
 07/26  20:00:00,10.731737839,2.18514425808,3.32739473981,0.0,1.1000107248,2.2000214496,0.4530948284,0.0,0.4530948284
 07/26  21:00:00,10.934250865,2.18514425808,3.14607443247,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084333255,0.0,0.453084333255
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066923745,0.0,0.453066923745
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085715904,0.0,0.453085715904
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070236444,0.0,0.453070236444
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305469668,0.0,0.45305469668
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,9.24319252499,2.18514425808,4.30802145491,0.0,0.5500053624,2.2000214496,0.453085914207,0.0,0.453085914207
 07/27  07:00:00,9.82020460689,2.18514425808,3.78502281201,0.0,1.6500160872,2.2000214496,0.453107412809,0.0,0.453107412809
 07/27  08:00:00,17.6532173615,2.18514425808,5.5679765802,0.0,4.9500482616,4.9500482616,0.453124768216,0.0,0.453124768216
 07/27  09:00:00,18.2988502601,2.18514425808,6.21360947878,0.0,4.9500482616,4.9500482616,0.453130615395,0.0,0.453130615395
 07/27  10:00:00,18.6959945488,2.18514425808,6.61075376756,0.0,4.9500482616,4.9500482616,0.453131356472,0.0,0.453131356472
 07/27  11:00:00,18.8646998966,2.18514425808,6.77945911531,0.0,4.9500482616,4.9500482616,0.453133442254,0.0,0.453133442254
 07/27  12:00:00,17.974793673,2.18514425808,6.43955825409,0.0,4.9500482616,4.4000428992,0.453120440341,0.0,0.453120440341
 07/27  13:00:00,18.7270985652,2.18514425808,6.64185778394,0.0,4.9500482616,4.9500482616,0.4531298176,0.0,0.4531298176
 07/27  14:00:00,18.5674505554,2.18514425808,6.48220977408,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  15:00:00,18.5664234151,2.18514425808,6.48118263384,0.0,4.9500482616,4.9500482616,0.453120556051,0.0,0.453120556051
 07/27  16:00:00,18.3533105283,2.18514425808,6.26806974698,0.0,4.9500482616,4.9500482616,0.453137627247,0.0,0.453137627247
 07/27  17:00:00,12.9274488875,2.18514425808,5.24225100544,0.0,2.750026812,2.750026812,0.453116931215,0.0,0.453116931215
 07/27  18:00:00,10.6704577829,2.18514425808,4.63527598797,0.0,1.6500160872,2.2000214496,0.453105680356,0.0,0.453105680356
 07/27  19:00:00,10.163677437,2.18514425808,4.12849564208,0.0,1.6500160872,2.2000214496,0.453091234678,0.0,0.453091234678
 07/27  20:00:00,11.0869242897,2.18514425808,3.68258119053,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  21:00:00,11.2229583428,2.18514425808,3.43478191035,0.0,1.1000107248,2.2000214496,0.453088690169,0.0,0.453088690169
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074846747,0.0,0.453074846747
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075139224,0.0,0.453075139224
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059597023,0.0,0.453059597023
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078395055,0.0,0.453078395055
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064972706,0.0,0.453064972706
 07/28  06:00:00,9.5408946422,2.18514425808,4.22189023879,0.0,0.5500053624,2.2000214496,0.453060008102,0.0,0.453060008102
 07/28  07:00:00,9.69234375052,2.18514425808,3.65716195564,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  08:00:00,17.2794299238,2.18514425808,5.19418914252,0.0,4.9500482616,4.9500482616,0.453104639044,0.0,0.453104639044
 07/28  09:00:00,17.6050612262,2.18514425808,5.51982044496,0.0,4.9500482616,4.9500482616,0.453129418112,0.0,0.453129418112
 07/28  10:00:00,18.0413732164,2.18514425808,5.95613243509,0.0,4.9500482616,4.9500482616,0.453129031167,0.0,0.453129031167
 07/28  11:00:00,18.2976579922,2.18514425808,6.21241721089,0.0,4.9500482616,4.9500482616,0.453134727394,0.0,0.453134727394
 07/28  12:00:00,17.6736234955,2.18514425808,6.13838807658,0.0,4.9500482616,4.4000428992,0.453146026802,0.0,0.453146026802
 07/28  13:00:00,18.7905981352,2.18514425808,6.70535735394,0.0,4.9500482616,4.9500482616,0.453098914314,0.0,0.453098914314
 07/28  14:00:00,19.0726789894,2.18514425808,6.98743820811,0.0,4.9500482616,4.9500482616,0.453126296858,0.0,0.453126296858
 07/28  15:00:00,19.4024383077,2.18514425808,7.31719752639,0.0,4.9500482616,4.9500482616,0.453079865239,0.0,0.453079865239
 07/28  16:00:00,19.6104327506,2.18514425808,7.52519196931,0.0,4.9500482616,4.9500482616,0.453136610724,0.0,0.453136610724
 07/28  17:00:00,14.1029430351,2.18514425808,6.41774515303,0.0,2.750026812,2.750026812,0.453108311307,0.0,0.453108311307
 07/28  18:00:00,11.738960289,2.18514425808,5.70377849412,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,11.134977553,2.18514425808,5.09979575814,0.0,1.6500160872,2.2000214496,0.453105271951,0.0,0.453105271951
 07/28  20:00:00,12.0384057708,2.18514425808,4.63406267168,0.0,1.1000107248,2.2000214496,0.453093643513,0.0,0.453093643513
 07/28  21:00:00,12.1893847149,2.18514425808,4.4012082824,0.0,1.1000107248,2.2000214496,0.453080309286,0.0,0.453080309286
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081283129,0.0,0.453081283129
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081399195,0.0,0.453081399195
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065854374,0.0,0.453065854374
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084588061,0.0,0.453084588061
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077752515,0.0,0.453077752515
 07/29  06:00:00,9.56346982916,2.18514425808,4.24446542574,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,8.2414377156,2.18514425808,3.30626664552,0.0,0.5500053624,2.2000214496,0.453075693194,0.0,0.453075693194
 07/29  08:00:00,10.2136180285,2.18514425808,3.62843087119,0.0,1.6500160872,2.750026812,0.453097196507,0.0,0.453097196507
 07/29  09:00:00,10.4374744355,2.18514425808,3.85228727825,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  10:00:00,10.6210284496,2.18514425808,4.0358412923,0.0,1.6500160872,2.750026812,0.453103923576,0.0,0.453103923576
 07/29  11:00:00,11.0172575554,2.18514425808,4.43207039813,0.0,1.6500160872,2.750026812,0.453109893648,0.0,0.453109893648
 07/29  12:00:00,9.27487063889,2.18514425808,4.33969956881,0.0,0.8250080436,1.9250187684,0.453106221437,0.0,0.453106221437
 07/29  13:00:00,9.50222361134,2.18514425808,4.56705254126,0.0,0.8250080436,1.9250187684,0.453099053611,0.0,0.453099053611
 07/29  14:00:00,9.76760246033,2.18514425808,4.83243139025,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  15:00:00,9.90027843401,2.18514425808,4.96510736392,0.0,0.8250080436,1.9250187684,0.453088830534,0.0,0.453088830534
 07/29  16:00:00,10.0610160329,2.18514425808,5.12584496286,0.0,0.8250080436,1.9250187684,0.453088406916,0.0,0.453088406916
 07/29  17:00:00,8.36065603192,2.18514425808,4.25049300543,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088748899,0.0,0.453088748899
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087805563,0.0,0.453087805563
 07/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308350124,0.0,0.45308350124
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068905825,0.0,0.453068905825
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053315989,0.0,0.453053315989
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068353976,0.0,0.453068353976
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082687495,0.0,0.453082687495
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067696847,0.0,0.453067696847
 07/30  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051533996,0.0,0.453051533996
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  08:00:00,2.27854316916,0.224304207181,0.129220193577,0.0,0.2750026812,1.6500160872,0.453085090447,0.0,0.453085090447
 07/30  09:00:00,2.4849081269,0.336456310772,0.223433047729,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,2.34687605458,0.269165048617,0.152692237557,0.0,0.2750026812,1.6500160872,0.453082432254,0.0,0.453082432254
 07/30  11:00:00,2.11393482787,0.134582524309,0.0543335351591,0.0,0.2750026812,1.6500160872,0.453079093699,0.0,0.453079093699
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075924697,0.0,0.453075924697
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085000289,0.0,0.453085000289
 07/30  15:00:00,2.23417928803,0.201930361943,0.107230157686,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,2.38428097549,0.26924048259,0.190021724496,0.0,0.2750026812,1.6500160872,0.453078034537,0.0,0.453078034537
 07/30  17:00:00,2.5480559598,0.336550603238,0.286486588162,0.0,0.2750026812,1.6500160872,0.453081256259,0.0,0.453081256259
 07/30  18:00:00,2.41710187819,0.26924048259,0.222842627198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,2.47307007217,0.336550603238,0.211500700528,0.0,0.2750026812,1.6500160872,0.453078729847,0.0,0.453078729847
 07/30  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076945372,0.0,0.453076945372
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081013015,0.0,0.453081013015
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076933218,0.0,0.453076933218
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060328012,0.0,0.453060328012
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079054979,0.0,0.453079054979
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063465215,0.0,0.453063465215
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,7.27844404099,2.18514425808,1.95943963757,0.0,0.5500053624,2.2000214496,0.453078663348,0.0,0.453078663348
 07/31  07:00:00,7.98089368759,2.18514425808,1.94571189271,0.0,1.6500160872,2.2000214496,0.45310421278,0.0,0.45310421278
 07/31  08:00:00,15.5632768433,2.18514425808,3.47803606202,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  09:00:00,16.033912508,2.18514425808,3.94867172671,0.0,4.9500482616,4.9500482616,0.453126268309,0.0,0.453126268309
 07/31  10:00:00,16.2221223021,2.18514425808,4.13688152081,0.0,4.9500482616,4.9500482616,0.453133603533,0.0,0.453133603533
 07/31  11:00:00,16.255830302,2.18514425808,4.17058952072,0.0,4.9500482616,4.9500482616,0.453142237146,0.0,0.453142237146
 07/31  12:00:00,15.3869397564,2.18514425808,3.85170433752,0.0,4.9500482616,4.4000428992,0.453150686368,0.0,0.453150686368
 07/31  13:00:00,16.1155992859,2.18514425808,4.03035850461,0.0,4.9500482616,4.9500482616,0.453133334905,0.0,0.453133334905
 07/31  14:00:00,16.1676694857,2.18514425808,4.08242870446,0.0,4.9500482616,4.9500482616,0.453112620351,0.0,0.453112620351
 07/31  15:00:00,16.34643851,2.18514425808,4.26119772868,0.0,4.9500482616,4.9500482616,0.453114349479,0.0,0.453114349479
 07/31  16:00:00,16.4782224412,2.18514425808,4.39298165996,0.0,4.9500482616,4.9500482616,0.453143010492,0.0,0.453143010492
 07/31  17:00:00,11.143709083,2.18514425808,3.45851120095,0.0,2.750026812,2.750026812,0.453110975282,0.0,0.453110975282
 07/31  18:00:00,8.88471783891,2.18514425808,2.84953604403,0.0,1.6500160872,2.2000214496,0.453109542279,0.0,0.453109542279
 07/31  19:00:00,8.47557787206,2.18514425808,2.44039607718,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,9.73639647418,2.18514425808,1.94822004169,0.0,1.1000107248,2.2000214496,0.453098492682,0.0,0.453098492682
 07/31  21:00:00,9.4529217901,2.18514425808,1.66474535762,0.0,1.1000107248,2.2000214496,0.453076936092,0.0,0.453076936092
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059189169,0.0,0.453059189169
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077922651,0.0,0.453077922651
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062309026,0.0,0.453062309026
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308100436,0.0,0.45308100436
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072739347,0.0,0.453072739347
 08/01  06:00:00,8.38287795404,2.18514425808,3.06387355062,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,8.52374466827,2.18514425808,2.48856287338,0.0,1.6500160872,2.2000214496,0.453073513822,0.0,0.453073513822
 08/01  08:00:00,15.9683708312,2.18514425808,3.8831300499,0.0,4.9500482616,4.9500482616,0.453109349433,0.0,0.453109349433
 08/01  09:00:00,16.1704883702,2.18514425808,4.08524758892,0.0,4.9500482616,4.9500482616,0.453125944742,0.0,0.453125944742
 08/01  10:00:00,16.5314877998,2.18514425808,4.44624701851,0.0,4.9500482616,4.9500482616,0.453119696824,0.0,0.453119696824
 08/01  11:00:00,17.0271802951,2.18514425808,4.94193951381,0.0,4.9500482616,4.9500482616,0.453138191081,0.0,0.453138191081
 08/01  12:00:00,16.514968112,2.18514425808,4.97973269313,0.0,4.9500482616,4.4000428992,0.453158201596,0.0,0.453158201596
 08/01  13:00:00,17.4481781263,2.18514425808,5.36293734497,0.0,4.9500482616,4.9500482616,0.453107146622,0.0,0.453107146622
 08/01  14:00:00,17.3994734488,2.18514425808,5.31423266748,0.0,4.9500482616,4.9500482616,0.453117074221,0.0,0.453117074221
 08/01  15:00:00,17.4797700634,2.18514425808,5.39452928208,0.0,4.9500482616,4.9500482616,0.453117664756,0.0,0.453117664756
 08/01  16:00:00,17.4638972529,2.18514425808,5.3786564716,0.0,4.9500482616,4.9500482616,0.45313435412,0.0,0.45313435412
 08/01  17:00:00,12.0730891244,2.18514425808,4.38789124233,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/01  18:00:00,9.72844780734,2.18514425808,3.69326601245,0.0,1.6500160872,2.2000214496,0.45309150277,0.0,0.45309150277
 08/01  19:00:00,9.24944851356,2.18514425808,3.21426671867,0.0,1.6500160872,2.2000214496,0.453009818762,0.0,0.453009818762
 08/01  20:00:00,10.6840193885,2.18514425808,2.89584295605,0.0,1.1000107248,2.2000214496,0.453093425806,0.0,0.453093425806
 08/01  21:00:00,10.5997736062,2.18514425808,2.81159717374,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075807501,0.0,0.453075807501
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060096346,0.0,0.453060096346
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078796769,0.0,0.453078796769
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063174983,0.0,0.453063174983
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081848326,0.0,0.453081848326
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,8.58231439559,2.18514425808,3.26330999217,0.0,0.5500053624,2.2000214496,0.453077332181,0.0,0.453077332181
 08/02  07:00:00,8.90207628778,2.18514425808,2.86689449289,0.0,1.6500160872,2.2000214496,0.453106231868,0.0,0.453106231868
 08/02  08:00:00,16.7452476448,2.18514425808,4.6600068635,0.0,4.9500482616,4.9500482616,0.453129782544,0.0,0.453129782544
 08/02  09:00:00,17.1622225744,2.18514425808,5.07698179316,0.0,4.9500482616,4.9500482616,0.45312322897,0.0,0.45312322897
 08/02  10:00:00,17.4741111805,2.18514425808,5.38887039921,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  11:00:00,17.7810952551,2.18514425808,5.69585447384,0.0,4.9500482616,4.9500482616,0.453139255361,0.0,0.453139255361
 08/02  12:00:00,16.9468060434,2.18514425808,5.41157062448,0.0,4.9500482616,4.4000428992,0.453142646294,0.0,0.453142646294
 08/02  13:00:00,17.9415329323,2.18514425808,5.856292151,0.0,4.9500482616,4.9500482616,0.453130150117,0.0,0.453130150117
 08/02  14:00:00,18.1815338563,2.18514425808,6.09629307502,0.0,4.9500482616,4.9500482616,0.453124144806,0.0,0.453124144806
 08/02  15:00:00,18.3707868657,2.18514425808,6.28554608438,0.0,4.9500482616,4.9500482616,0.453118170461,0.0,0.453118170461
 08/02  16:00:00,18.517213666,2.18514425808,6.43197288473,0.0,4.9500482616,4.9500482616,0.453142564792,0.0,0.453142564792
 08/02  17:00:00,12.9577768828,2.18514425808,5.27257900069,0.0,2.750026812,2.750026812,0.453103926523,0.0,0.453103926523
 08/02  18:00:00,10.2343770606,2.18514425808,4.19919526576,0.0,1.6500160872,2.2000214496,0.4531087894,0.0,0.4531087894
 08/02  19:00:00,9.70994055462,2.18514425808,3.67475875974,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  20:00:00,11.1118668853,2.18514425808,3.3236904528,0.0,1.1000107248,2.2000214496,0.453095587196,0.0,0.453095587196
 08/02  21:00:00,10.9337021844,2.18514425808,3.14552575197,0.0,1.1000107248,2.2000214496,0.453092420222,0.0,0.453092420222
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075525448,0.0,0.453075525448
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059890365,0.0,0.453059890365
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078570994,0.0,0.453078570994
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062935409,0.0,0.453062935409
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087614395,0.0,0.453087614395
 08/03  06:00:00,9.4225472206,2.18514425808,4.10354281718,0.0,0.5500053624,2.2000214496,0.453080390085,0.0,0.453080390085
 08/03  07:00:00,9.53932355254,2.18514425808,3.50414175765,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,17.4741715736,2.18514425808,5.38893079231,0.0,4.9500482616,4.9500482616,0.453125011751,0.0,0.453125011751
 08/03  09:00:00,18.17642403,2.18514425808,6.09118324869,0.0,4.9500482616,4.9500482616,0.453127539257,0.0,0.453127539257
 08/03  10:00:00,18.724757245,2.18514425808,6.63951646374,0.0,4.9500482616,4.9500482616,0.453134074726,0.0,0.453134074726
 08/03  11:00:00,18.9493382777,2.18514425808,6.86409749638,0.0,4.9500482616,4.9500482616,0.453135034982,0.0,0.453135034982
 08/03  12:00:00,18.1916280518,2.18514425808,6.65639263289,0.0,4.9500482616,4.4000428992,0.45315001576,0.0,0.45315001576
 08/03  13:00:00,19.4038292737,2.18514425808,7.31858849243,0.0,4.9500482616,4.9500482616,0.453130824242,0.0,0.453130824242
 08/03  14:00:00,19.7082965102,2.18514425808,7.6230557289,0.0,4.9500482616,4.9500482616,0.453118186038,0.0,0.453118186038
 08/03  15:00:00,20.1170554426,2.18514425808,8.0318146613,0.0,4.9500482616,4.9500482616,0.453119086596,0.0,0.453119086596
 08/03  16:00:00,20.2480161669,2.18514425808,8.1627753856,0.0,4.9500482616,4.9500482616,0.453141316031,0.0,0.453141316031
 08/03  17:00:00,14.0891780519,2.18514425808,6.40398016979,0.0,2.750026812,2.750026812,0.453116546675,0.0,0.453116546675
 08/03  18:00:00,10.6600668819,2.18514425808,4.62488508703,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,9.95329198719,2.18514425808,3.91811019231,0.0,1.6500160872,2.2000214496,0.453093606472,0.0,0.453093606472
 08/03  20:00:00,11.5548410512,2.18514425808,3.76666461869,0.0,1.1000107248,2.2000214496,0.453102804455,0.0,0.453102804455
 08/03  21:00:00,11.4603042061,2.18514425808,3.67212777359,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308599159,0.0,0.45308599159
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074305913,0.0,0.453074305913
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058649714,0.0,0.453058649714
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077325077,0.0,0.453077325077
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061673395,0.0,0.453061673395
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055860954,0.0,0.453055860954
 08/04  06:00:00,10.1590024752,2.18514425808,4.8399980718,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,10.0169125293,2.18514425808,3.98173073443,0.0,1.6500160872,2.2000214496,0.453092933685,0.0,0.453092933685
 08/04  08:00:00,17.8058366068,2.18514425808,5.72059582553,0.0,4.9500482616,4.9500482616,0.453130744294,0.0,0.453130744294
 08/04  09:00:00,18.3217557499,2.18514425808,6.23651496858,0.0,4.9500482616,4.9500482616,0.4531226798,0.0,0.4531226798
 08/04  10:00:00,18.7728223286,2.18514425808,6.6875815473,0.0,4.9500482616,4.9500482616,0.453130337454,0.0,0.453130337454
 08/04  11:00:00,19.2134235313,2.18514425808,7.12818275001,0.0,4.9500482616,4.9500482616,0.453136729981,0.0,0.453136729981
 08/04  12:00:00,18.6309800959,2.18514425808,7.095744677,0.0,4.9500482616,4.4000428992,0.453153758316,0.0,0.453153758316
 08/04  13:00:00,19.8149204651,2.18514425808,7.72967968379,0.0,4.9500482616,4.9500482616,0.453129931026,0.0,0.453129931026
 08/04  14:00:00,19.9355663811,2.18514425808,7.85032559981,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  15:00:00,20.0624666607,2.18514425808,7.97722587938,0.0,4.9500482616,4.9500482616,0.453119402905,0.0,0.453119402905
 08/04  16:00:00,19.5342822595,2.18514425808,7.44904147823,0.0,4.9500482616,4.9500482616,0.453137142642,0.0,0.453137142642
 08/04  17:00:00,13.2749984845,2.18514425808,5.58980060237,0.0,2.750026812,2.750026812,0.453116662958,0.0,0.453116662958
 08/04  18:00:00,10.0589382346,2.18514425808,4.02375643974,0.0,1.6500160872,2.2000214496,0.453103991033,0.0,0.453103991033
 08/04  19:00:00,9.28910047419,2.18514425808,3.2539186793,0.0,1.6500160872,2.2000214496,0.453088869989,0.0,0.453088869989
 08/04  20:00:00,10.9897303508,2.18514425808,3.20155391837,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,11.1036384774,2.18514425808,3.31546204493,0.0,1.1000107248,2.2000214496,0.453067109831,0.0,0.453067109831
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053827704,0.0,0.453053827704
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072526549,0.0,0.453072526549
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056848855,0.0,0.453056848855
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075525731,0.0,0.453075525731
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061949602,0.0,0.453061949602
 08/05  06:00:00,9.26908883026,2.18514425808,3.95008442684,0.0,0.5500053624,2.2000214496,0.453056786872,0.0,0.453056786872
 08/05  07:00:00,8.16960426481,2.18514425808,3.23443319472,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,10.6861211121,2.18514425808,4.10093395485,0.0,1.6500160872,2.750026812,0.453095177782,0.0,0.453095177782
 08/05  09:00:00,11.3020863135,2.18514425808,4.71689915625,0.0,1.6500160872,2.750026812,0.45310896135,0.0,0.45310896135
