Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/05  10:00:00,11.6117406733,2.18514425808,5.02655351604,0.0,1.6500160872,2.750026812,0.45310787015,0.0,0.45310787015
 08/05  11:00:00,11.7993917495,2.18514425808,5.21420459219,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,9.95290979193,2.18514425808,5.01773872185,0.0,0.8250080436,1.9250187684,0.453105238376,0.0,0.453105238376
 08/05  13:00:00,9.89010167405,2.18514425808,4.95493060397,0.0,0.8250080436,1.9250187684,0.453074872419,0.0,0.453074872419
 08/05  14:00:00,9.87181325568,2.18514425808,4.9366421856,0.0,0.8250080436,1.9250187684,0.453061859685,0.0,0.453061859685
 08/05  15:00:00,9.80644942904,2.18514425808,4.87127835896,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,9.15948669965,2.18514425808,4.22431562957,0.0,0.8250080436,1.9250187684,0.453096220142,0.0,0.453096220142
 08/05  17:00:00,7.39288996645,2.18514425808,3.28272693997,0.0,0.2750026812,1.6500160872,0.453089104393,0.0,0.453089104393
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089429924,0.0,0.453089429924
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081391385,0.0,0.453081391385
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056866425,0.0,0.453056866425
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075230242,0.0,0.453075230242
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057583249,0.0,0.453057583249
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071877748,0.0,0.453071877748
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052311646,0.0,0.453052311646
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074712748,0.0,0.453074712748
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054912304,0.0,0.453054912304
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,2.3022702045,0.201873786463,0.17537764963,0.0,0.2750026812,1.6500160872,0.453079665706,0.0,0.453079665706
 08/06  10:00:00,2.26523290992,0.201873786463,0.138340355053,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,2.20889299837,0.168228155386,0.115646074577,0.0,0.2750026812,1.6500160872,0.45308595218,0.0,0.45308595218
 08/06  12:00:00,2.37767144837,0.269165048617,0.183487631349,0.0,0.2750026812,1.6500160872,0.453075363739,0.0,0.453075363739
 08/06  13:00:00,3.21875015651,0.685304583507,0.608426804598,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,3.43034272396,0.820933129412,0.684390826148,0.0,0.2750026812,1.6500160872,0.45309099679,0.0,0.45309099679
 08/06  15:00:00,3.36483785046,0.781659317073,0.658159764982,0.0,0.2750026812,1.6500160872,0.453077853647,0.0,0.453077853647
 08/06  16:00:00,3.56717395474,0.853561026633,0.788594159705,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,3.44459288509,0.830120729764,0.689453386918,0.0,0.2750026812,1.6500160872,0.453080982198,0.0,0.453080982198
 08/06  18:00:00,2.83609748709,0.54149173514,0.369586983542,0.0,0.2750026812,1.6500160872,0.453084121773,0.0,0.453084121773
 08/06  19:00:00,2.35579416946,0.26924048259,0.161534918465,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,4.3300093791,0.0673101206476,0.0346804900517,0.0,0.2750026812,1.6500160872,0.453080998668,0.0,0.453080998668
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085976302,0.0,0.453085976302
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065162169,0.0,0.453065162169
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080921505,0.0,0.453080921505
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306534471,0.0,0.45306534471
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083951229,0.0,0.453083951229
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078249434,0.0,0.453078249434
 08/07  06:00:00,9.33009821952,2.18514425808,4.0110938161,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,9.30167493544,2.18514425808,3.26649314056,0.0,1.6500160872,2.2000214496,0.453094819305,0.0,0.453094819305
 08/07  08:00:00,16.9332484715,2.18514425808,4.84800769019,0.0,4.9500482616,4.9500482616,0.45312895829,0.0,0.45312895829
 08/07  09:00:00,17.4299591676,2.18514425808,5.34471838628,0.0,4.9500482616,4.9500482616,0.45312792654,0.0,0.45312792654
 08/07  10:00:00,17.5996830551,2.18514425808,5.5144422738,0.0,4.9500482616,4.9500482616,0.453127248981,0.0,0.453127248981
 08/07  11:00:00,17.5209749959,2.18514425808,5.43573421462,0.0,4.9500482616,4.9500482616,0.453122152764,0.0,0.453122152764
 08/07  12:00:00,16.6005640834,2.18514425808,5.06532866449,0.0,4.9500482616,4.4000428992,0.453146343842,0.0,0.453146343842
 08/07  13:00:00,17.4377280813,2.18514425808,5.35248730002,0.0,4.9500482616,4.9500482616,0.453153550173,0.0,0.453153550173
 08/07  14:00:00,17.4162391511,2.18514425808,5.33099836986,0.0,4.9500482616,4.9500482616,0.453119045816,0.0,0.453119045816
 08/07  15:00:00,17.6196619917,2.18514425808,5.5344212104,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  16:00:00,17.8101910139,2.18514425808,5.7249502326,0.0,4.9500482616,4.9500482616,0.453101252509,0.0,0.453101252509
 08/07  17:00:00,12.256413631,2.18514425808,4.57121574892,0.0,2.750026812,2.750026812,0.453116293378,0.0,0.453116293378
 08/07  18:00:00,9.87414355839,2.18514425808,3.83896176351,0.0,1.6500160872,2.2000214496,0.453096948264,0.0,0.453096948264
 08/07  19:00:00,9.37059058244,2.18514425808,3.33540878756,0.0,1.6500160872,2.2000214496,0.453097455474,0.0,0.453097455474
 08/07  20:00:00,10.6250714627,2.18514425808,2.8368950302,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  21:00:00,10.348635245,2.18514425808,2.56045881257,0.0,1.1000107248,2.2000214496,0.453090024722,0.0,0.453090024722
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074601636,0.0,0.453074601636
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058906353,0.0,0.453058906353
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077550547,0.0,0.453077550547
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061872316,0.0,0.453061872316
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082624751,0.0,0.453082624751
 08/08  06:00:00,8.19466694446,2.18514425808,2.87566254105,0.0,0.5500053624,2.2000214496,0.453077474137,0.0,0.453077474137
 08/08  07:00:00,8.59301029603,2.18514425808,2.55782850115,0.0,1.6500160872,2.2000214496,0.453106802288,0.0,0.453106802288
 08/08  08:00:00,16.6625889946,2.18514425808,4.57734821335,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,17.3236551516,2.18514425808,5.2384143703,0.0,4.9500482616,4.9500482616,0.453125647784,0.0,0.453125647784
 08/08  10:00:00,17.5769004452,2.18514425808,5.49165966392,0.0,4.9500482616,4.9500482616,0.453126831993,0.0,0.453126831993
 08/08  11:00:00,17.6433482824,2.18514425808,5.55810750113,0.0,4.9500482616,4.9500482616,0.453121495863,0.0,0.453121495863
 08/08  12:00:00,16.8196052631,2.18514425808,5.28436984421,0.0,4.9500482616,4.4000428992,0.453160210186,0.0,0.453160210186
 08/08  13:00:00,17.9457734029,2.18514425808,5.86053262163,0.0,4.9500482616,4.9500482616,0.453142128567,0.0,0.453142128567
 08/08  14:00:00,17.9928597425,2.18514425808,5.90761896123,0.0,4.9500482616,4.9500482616,0.453090931529,0.0,0.453090931529
 08/08  15:00:00,18.1296327885,2.18514425808,6.04439200724,0.0,4.9500482616,4.9500482616,0.45312490811,0.0,0.45312490811
 08/08  16:00:00,18.4328086348,2.18514425808,6.34756785348,0.0,4.9500482616,4.9500482616,0.453118851787,0.0,0.453118851787
 08/08  17:00:00,13.0019854978,2.18514425808,5.3167876157,0.0,2.750026812,2.750026812,0.453118040806,0.0,0.453118040806
 08/08  18:00:00,10.6166791469,2.18514425808,4.58149735198,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,10.0130187205,2.18514425808,3.97783692557,0.0,1.6500160872,2.2000214496,0.453106031338,0.0,0.453106031338
 08/08  20:00:00,11.1749160773,2.18514425808,3.3867396448,0.0,1.1000107248,2.2000214496,0.45310236897,0.0,0.45310236897
 08/08  21:00:00,10.929526133,2.18514425808,3.14134970054,0.0,1.1000107248,2.2000214496,0.45308997806,0.0,0.45308997806
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070564586,0.0,0.453070564586
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054860502,0.0,0.453054860502
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073527218,0.0,0.453073527218
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057831206,0.0,0.453057831206
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085140727,0.0,0.453085140727
 08/09  06:00:00,9.62042831161,2.18514425808,3.91759057486,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,9.48087834314,2.18514425808,3.44569654826,0.0,1.6500160872,2.2000214496,0.453095601391,0.0,0.453095601391
 08/09  08:00:00,17.0268203681,2.18514425808,4.94157958678,0.0,4.9500482616,4.9500482616,0.453119193392,0.0,0.453119193392
 08/09  09:00:00,17.5137741137,2.18514425808,5.42853333246,0.0,4.9500482616,4.9500482616,0.453126311715,0.0,0.453126311715
 08/09  10:00:00,18.0487810295,2.18514425808,5.96354024825,0.0,4.9500482616,4.9500482616,0.453133206239,0.0,0.453133206239
 08/09  11:00:00,18.4230546297,2.18514425808,6.33781384838,0.0,4.9500482616,4.9500482616,0.453139572102,0.0,0.453139572102
 08/09  12:00:00,17.7934540431,2.18514425808,6.25821862425,0.0,4.9500482616,4.4000428992,0.453160957321,0.0,0.453160957321
 08/09  13:00:00,18.8884675569,2.18514425808,6.8032267756,0.0,4.9500482616,4.9500482616,0.45313815757,0.0,0.45313815757
 08/09  14:00:00,19.1495844032,2.18514425808,7.06434362189,0.0,4.9500482616,4.9500482616,0.453088534403,0.0,0.453088534403
 08/09  15:00:00,19.4474995495,2.18514425808,7.36225876822,0.0,4.9500482616,4.9500482616,0.453114147008,0.0,0.453114147008
 08/09  16:00:00,19.4921095145,2.18514425808,7.40686873318,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,13.8798059032,2.18514425808,6.19460802111,0.0,2.750026812,2.750026812,0.453127327409,0.0,0.453127327409
 08/09  18:00:00,11.4863620076,2.18514425808,5.45118021269,0.0,1.6500160872,2.2000214496,0.453098107016,0.0,0.453098107016
 08/09  19:00:00,10.9226821364,2.18514425808,4.88750034151,0.0,1.6500160872,2.2000214496,0.453100955289,0.0,0.453100955289
 08/09  20:00:00,12.159792279,2.18514425808,4.37161584649,0.0,1.1000107248,2.2000214496,0.453085161668,0.0,0.453085161668
 08/09  21:00:00,11.8609037066,2.18514425808,4.07272727408,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308228222,0.0,0.45308228222
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306658668,0.0,0.45306658668
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085177268,0.0,0.453085177268
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306952764,0.0,0.45306952764
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053816719,0.0,0.453053816719
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,10.2074664361,2.18514425808,4.50462869938,0.0,0.5500053624,2.2000214496,0.453084329122,0.0,0.453084329122
 08/10  07:00:00,10.0371797727,2.18514425808,4.00199797782,0.0,1.6500160872,2.2000214496,0.453104806779,0.0,0.453104806779
 08/10  08:00:00,17.7437755736,2.18514425808,5.65853479235,0.0,4.9500482616,4.9500482616,0.453120142661,0.0,0.453120142661
 08/10  09:00:00,18.224216482,2.18514425808,6.13897570075,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  10:00:00,18.6327382242,2.18514425808,6.54749744292,0.0,4.9500482616,4.9500482616,0.453132223199,0.0,0.453132223199
 08/10  11:00:00,18.8225236621,2.18514425808,6.73728288082,0.0,4.9500482616,4.9500482616,0.453137710877,0.0,0.453137710877
 08/10  12:00:00,18.2330732718,2.18514425808,6.69783785293,0.0,4.9500482616,4.4000428992,0.453143030286,0.0,0.453143030286
 08/10  13:00:00,19.3948007797,2.18514425808,7.30955999841,0.0,4.9500482616,4.9500482616,0.453155866177,0.0,0.453155866177
 08/10  14:00:00,19.0620304381,2.18514425808,6.97678965681,0.0,4.9500482616,4.9500482616,0.453092384003,0.0,0.453092384003
 08/10  15:00:00,19.1900704998,2.18514425808,7.10482971848,0.0,4.9500482616,4.9500482616,0.453086502686,0.0,0.453086502686
 08/10  16:00:00,19.3986983786,2.18514425808,7.31345759734,0.0,4.9500482616,4.9500482616,0.453137105648,0.0,0.453137105648
 08/10  17:00:00,13.3994681782,2.18514425808,5.71427029609,0.0,2.750026812,2.750026812,0.453112888609,0.0,0.453112888609
 08/10  18:00:00,10.9159379899,2.18514425808,4.88075619505,0.0,1.6500160872,2.2000214496,0.453108258573,0.0,0.453108258573
 08/10  19:00:00,10.8815704296,2.18514425808,4.46255530134,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,11.843969602,2.18514425808,4.05579316948,0.0,1.1000107248,2.2000214496,0.45310468351,0.0,0.45310468351
 08/10  21:00:00,11.5796277269,2.18514425808,3.79145129438,0.0,1.1000107248,2.2000214496,0.453078171063,0.0,0.453078171063
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078092632,0.0,0.453078092632
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062413105,0.0,0.453062413105
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081030859,0.0,0.453081030859
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065364361,0.0,0.453065364361
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055540228,0.0,0.453055540228
 08/11  06:00:00,9.19138278812,2.18514425808,3.48854505137,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,8.61783483869,2.18514425808,2.58265304381,0.0,1.6500160872,2.2000214496,0.453092130434,0.0,0.453092130434
 08/11  08:00:00,15.8662295572,2.18514425808,3.78098877589,0.0,4.9500482616,4.9500482616,0.453129314148,0.0,0.453129314148
 08/11  09:00:00,16.1119184852,2.18514425808,4.02667770387,0.0,4.9500482616,4.9500482616,0.453127469404,0.0,0.453127469404
 08/11  10:00:00,16.257963828,2.18514425808,4.17272304672,0.0,4.9500482616,4.9500482616,0.453133308536,0.0,0.453133308536
 08/11  11:00:00,16.3606225219,2.18514425808,4.27538174063,0.0,4.9500482616,4.9500482616,0.453137290218,0.0,0.453137290218
 08/11  12:00:00,15.4907272633,2.18514425808,3.95549184442,0.0,4.9500482616,4.4000428992,0.453144924285,0.0,0.453144924285
 08/11  13:00:00,16.4788600548,2.18514425808,4.39361927348,0.0,4.9500482616,4.9500482616,0.453154165101,0.0,0.453154165101
 08/11  14:00:00,16.7359140063,2.18514425808,4.65067322497,0.0,4.9500482616,4.9500482616,0.453083276941,0.0,0.453083276941
 08/11  15:00:00,16.8656880837,2.18514425808,4.78044730244,0.0,4.9500482616,4.9500482616,0.453109190451,0.0,0.453109190451
 08/11  16:00:00,16.8973839621,2.18514425808,4.81214318081,0.0,4.9500482616,4.9500482616,0.453141240767,0.0,0.453141240767
 08/11  17:00:00,11.5107867663,2.18514425808,3.8255888842,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,9.1471849859,2.18514425808,3.11200319101,0.0,1.6500160872,2.2000214496,0.453100499141,0.0,0.453100499141
 08/11  19:00:00,9.01311192331,2.18514425808,2.59409679509,0.0,1.6500160872,2.2000214496,0.453097693873,0.0,0.453097693873
 08/11  20:00:00,9.99276872426,2.18514425808,2.20459229177,0.0,1.1000107248,2.2000214496,0.453087499118,0.0,0.453087499118
 08/11  21:00:00,9.85829779104,2.18514425808,2.07012135856,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074020209,0.0,0.453074020209
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307399986,0.0,0.45307399986
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058307142,0.0,0.453058307142
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076954555,0.0,0.453076954555
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061274359,0.0,0.453061274359
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,8.21339034159,2.18514425808,2.51055260484,0.0,0.5500053624,2.2000214496,0.453074836992,0.0,0.453074836992
 08/12  07:00:00,7.07368118965,2.18514425808,2.13851011957,0.0,0.5500053624,2.2000214496,0.453096240559,0.0,0.453096240559
 08/12  08:00:00,9.19997018884,2.18514425808,2.61478303156,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,9.44495043213,2.18514425808,2.85976327485,0.0,1.6500160872,2.750026812,0.453099940917,0.0,0.453099940917
 08/12  10:00:00,9.54769676368,2.18514425808,2.9625096064,0.0,1.6500160872,2.750026812,0.453104096125,0.0,0.453104096125
 08/12  11:00:00,9.5825106582,2.18514425808,2.99732350092,0.0,1.6500160872,2.750026812,0.453099848098,0.0,0.453099848098
 08/12  12:00:00,7.62242793069,2.18514425808,2.6872568606,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,7.49908090671,2.18514425808,2.56390983662,0.0,0.8250080436,1.9250187684,0.453099118096,0.0,0.453099118096
 08/12  14:00:00,7.51863630572,2.18514425808,2.58346523564,0.0,0.8250080436,1.9250187684,0.453089074633,0.0,0.453089074633
 08/12  15:00:00,7.68267029171,2.18514425808,2.74749922163,0.0,0.8250080436,1.9250187684,0.453067669308,0.0,0.453067669308
 08/12  16:00:00,7.7359091269,2.18514425808,2.80073805682,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  17:00:00,6.44284600391,2.18514425808,2.33268297743,0.0,0.2750026812,1.6500160872,0.453091051908,0.0,0.453091051908
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082229374,0.0,0.453082229374
 08/12  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079827684,0.0,0.453079827684
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058562306,0.0,0.453058562306
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076247821,0.0,0.453076247821
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060564895,0.0,0.453060564895
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074178713,0.0,0.453074178713
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305461957,0.0,0.45305461957
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077578958,0.0,0.453077578958
 08/13  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075494834,0.0,0.453075494834
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072837665,0.0,0.453072837665
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,2.237545194,0.205238349571,0.107288076021,0.0,0.2750026812,1.6500160872,0.453081106852,0.0,0.453081106852
 08/13  11:00:00,2.13267211796,0.134582524309,0.0730708252521,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307508312,0.0,0.45307508312
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069243092,0.0,0.453069243092
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  15:00:00,2.14652583176,0.134620241295,0.08688682206,0.0,0.2750026812,1.6500160872,0.453056557755,0.0,0.453056557755
 08/13  16:00:00,2.38907497686,0.26924048259,0.194815725863,0.0,0.2750026812,1.6500160872,0.453071378715,0.0,0.453071378715
 08/13  17:00:00,2.53674158507,0.336550603238,0.275172213424,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,2.39219091287,0.26924048259,0.197931661875,0.0,0.2750026812,1.6500160872,0.453086446908,0.0,0.453086446908
 08/13  19:00:00,2.61745191666,0.201930361943,0.106669452977,0.0,0.2750026812,1.6500160872,0.453077878522,0.0,0.453077878522
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086460482,0.0,0.453086460482
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067320759,0.0,0.453067320759
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081573662,0.0,0.453081573662
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066223304,0.0,0.453066223304
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084831876,0.0,0.453084831876
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075162094,0.0,0.453075162094
 08/14  06:00:00,8.38262573753,2.18514425808,2.67978800078,0.0,0.5500053624,2.2000214496,0.453067902082,0.0,0.453067902082
 08/14  07:00:00,8.41743349984,2.18514425808,2.38225170496,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,15.8154745937,2.18514425808,3.73023381247,0.0,4.9500482616,4.9500482616,0.453098303417,0.0,0.453098303417
 08/14  09:00:00,16.4257712454,2.18514425808,4.34053046411,0.0,4.9500482616,4.9500482616,0.453126931095,0.0,0.453126931095
 08/14  10:00:00,16.7987974866,2.18514425808,4.7135567053,0.0,4.9500482616,4.9500482616,0.453133231632,0.0,0.453133231632
 08/14  11:00:00,16.8251381121,2.18514425808,4.73989733086,0.0,4.9500482616,4.9500482616,0.453119833816,0.0,0.453119833816
 08/14  12:00:00,16.100753653,2.18514425808,4.5655182341,0.0,4.9500482616,4.4000428992,0.453134820252,0.0,0.453134820252
 08/14  13:00:00,17.2780063022,2.18514425808,5.19276552095,0.0,4.9500482616,4.9500482616,0.453145957846,0.0,0.453145957846
 08/14  14:00:00,17.2942146148,2.18514425808,5.20897383352,0.0,4.9500482616,4.9500482616,0.453104074796,0.0,0.453104074796
 08/14  15:00:00,17.2102814542,2.18514425808,5.12504067287,0.0,4.9500482616,4.9500482616,0.4531048552,0.0,0.4531048552
 08/14  16:00:00,17.3545972479,2.18514425808,5.26935646659,0.0,4.9500482616,4.9500482616,0.4530893379,0.0,0.4530893379
 08/14  17:00:00,11.9943862327,2.18514425808,4.30918835057,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/14  18:00:00,9.62448326172,2.18514425808,3.58930146684,0.0,1.6500160872,2.2000214496,0.453108067435,0.0,0.453108067435
 08/14  19:00:00,9.50021681812,2.18514425808,3.0812016899,0.0,1.6500160872,2.2000214496,0.453098691028,0.0,0.453098691028
 08/14  20:00:00,10.4766497995,2.18514425808,2.68847336706,0.0,1.1000107248,2.2000214496,0.453088123605,0.0,0.453088123605
 08/14  21:00:00,10.3286430372,2.18514425808,2.5404666047,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307750466,0.0,0.45307750466
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060054906,0.0,0.453060054906
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078706871,0.0,0.453078706871
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063052126,0.0,0.453063052126
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081689568,0.0,0.453081689568
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,8.76407421496,2.18514425808,3.06123647821,0.0,0.5500053624,2.2000214496,0.453078141971,0.0,0.453078141971
 08/15  07:00:00,8.63785114581,2.18514425808,2.60266935092,0.0,1.6500160872,2.2000214496,0.453097743598,0.0,0.453097743598
 08/15  08:00:00,16.1781393759,2.18514425808,4.0928985946,0.0,4.9500482616,4.9500482616,0.453127439983,0.0,0.453127439983
 08/15  09:00:00,16.4682730517,2.18514425808,4.38303227041,0.0,4.9500482616,4.9500482616,0.453119877051,0.0,0.453119877051
 08/15  10:00:00,16.5492701949,2.18514425808,4.46402941364,0.0,4.9500482616,4.9500482616,0.45311457394,0.0,0.45311457394
 08/15  11:00:00,16.7607471388,2.18514425808,4.67550635753,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  12:00:00,16.0348377772,2.18514425808,4.49960235835,0.0,4.9500482616,4.4000428992,0.886282108478,0.0,0.886282108478
 08/15  13:00:00,16.9374233593,2.18514425808,4.85218257805,0.0,4.9500482616,4.9500482616,0.45311452329,0.0,0.45311452329
 08/15  14:00:00,16.8968833888,2.18514425808,4.81164260757,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  15:00:00,16.8502224124,2.18514425808,4.76498163107,0.0,4.9500482616,4.9500482616,0.45310424622,0.0,0.45310424622
 08/15  16:00:00,16.9214738949,2.18514425808,4.83623311358,0.0,4.9500482616,4.9500482616,0.453120953208,0.0,0.453120953208
 08/15  17:00:00,11.4240396319,2.18514425808,3.7388417498,0.0,2.750026812,2.750026812,0.453100279892,0.0,0.453100279892
 08/15  18:00:00,9.16001891137,2.18514425808,3.12483711648,0.0,1.6500160872,2.2000214496,0.453109500345,0.0,0.453109500345
 08/15  19:00:00,9.35612561478,2.18514425808,2.93711048656,0.0,1.6500160872,2.2000214496,0.453093499924,0.0,0.453093499924
 08/15  20:00:00,10.5234802992,2.18514425808,2.73530386675,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,10.4136861432,2.18514425808,2.62550971071,0.0,1.1000107248,2.2000214496,0.453087325263,0.0,0.453087325263
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073247062,0.0,0.453073247062
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057569038,0.0,0.453057569038
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076251472,0.0,0.453076251472
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060596728,0.0,0.453060596728
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083741825,0.0,0.453083741825
 08/16  06:00:00,9.40971096743,2.18514425808,3.70687323068,0.0,0.5500053624,2.2000214496,0.453077143472,0.0,0.453077143472
 08/16  07:00:00,9.22242420748,2.18514425808,3.1872424126,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,16.9200286183,2.18514425808,4.83478783704,0.0,4.9500482616,4.9500482616,0.453107040232,0.0,0.453107040232
 08/16  09:00:00,17.2177170314,2.18514425808,5.13247625013,0.0,4.9500482616,4.9500482616,0.453126637875,0.0,0.453126637875
 08/16  10:00:00,17.5516265437,2.18514425808,5.46638576241,0.0,4.9500482616,4.9500482616,0.453128219306,0.0,0.453128219306
 08/16  11:00:00,17.7168359438,2.18514425808,5.63159516252,0.0,4.9500482616,4.9500482616,0.45311171894,0.0,0.45311171894
 08/16  12:00:00,16.9203477172,2.18514425808,5.38511229829,0.0,4.9500482616,4.4000428992,0.453159953955,0.0,0.453159953955
 08/16  13:00:00,18.1050711559,2.18514425808,6.01983037467,0.0,4.9500482616,4.9500482616,0.453133788525,0.0,0.453133788525
 08/16  14:00:00,18.4346375147,2.18514425808,6.34939673344,0.0,4.9500482616,4.9500482616,0.453128081263,0.0,0.453128081263
 08/16  15:00:00,18.5588146697,2.18514425808,6.4735738884,0.0,4.9500482616,4.9500482616,0.453103617895,0.0,0.453103617895
 08/16  16:00:00,18.9327811274,2.18514425808,6.84754034607,0.0,4.9500482616,4.9500482616,0.453137931177,0.0,0.453137931177
 08/16  17:00:00,13.2116295595,2.18514425808,5.52643167745,0.0,2.750026812,2.750026812,0.453112737562,0.0,0.453112737562
 08/16  18:00:00,10.8900745142,2.18514425808,4.85489271929,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,10.9808319488,2.18514425808,4.56181682058,0.0,1.6500160872,2.2000214496,0.453093755924,0.0,0.453093755924
 08/16  20:00:00,11.8564629077,2.18514425808,4.0682864752,0.0,1.1000107248,2.2000214496,0.453094306125,0.0,0.453094306125
 08/16  21:00:00,11.5767530199,2.18514425808,3.7885765874,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092048943,0.0,0.453092048943
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071237861,0.0,0.453071237861
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055566766,0.0,0.453055566766
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074278077,0.0,0.453074278077
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058627283,0.0,0.453058627283
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087309043,0.0,0.453087309043
 08/17  06:00:00,9.55523014653,2.18514425808,3.85239240978,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  07:00:00,9.42044935295,2.18514425808,3.38526755807,0.0,1.6500160872,2.2000214496,0.453104252814,0.0,0.453104252814
 08/17  08:00:00,17.3391091168,2.18514425808,5.25386833552,0.0,4.9500482616,4.9500482616,0.45312623405,0.0,0.45312623405
 08/17  09:00:00,17.8573881294,2.18514425808,5.77214734809,0.0,4.9500482616,4.9500482616,0.453130240355,0.0,0.453130240355
 08/17  10:00:00,18.1955257915,2.18514425808,6.11028501022,0.0,4.9500482616,4.9500482616,0.4531246068,0.0,0.4531246068
 08/17  11:00:00,18.4430246592,2.18514425808,6.35778387787,0.0,4.9500482616,4.9500482616,0.453133032117,0.0,0.453133032117
 08/17  12:00:00,17.7563994946,2.18514425808,6.22116407575,0.0,4.9500482616,4.4000428992,0.453157205799,0.0,0.453157205799
 08/17  13:00:00,18.8967423283,2.18514425808,6.81150154705,0.0,4.9500482616,4.9500482616,0.45310490747,0.0,0.45310490747
 08/17  14:00:00,19.1973795053,2.18514425808,7.11213872401,0.0,4.9500482616,4.9500482616,0.453105598058,0.0,0.453105598058
 08/17  15:00:00,19.4725272501,2.18514425808,7.38728646878,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  16:00:00,19.7332837969,2.18514425808,7.64804301557,0.0,4.9500482616,4.9500482616,0.453112466601,0.0,0.453112466601
 08/17  17:00:00,14.2518362063,2.18514425808,6.5666383242,0.0,2.750026812,2.750026812,0.453108235225,0.0,0.453108235225
 08/17  18:00:00,11.7795584331,2.18514425808,5.74437663817,0.0,1.6500160872,2.2000214496,0.453108716254,0.0,0.453108716254
 08/17  19:00:00,11.5420968911,2.18514425808,5.12308176286,0.0,1.6500160872,2.2000214496,0.453095788656,0.0,0.453095788656
 08/17  20:00:00,12.2792995886,2.18514425808,4.49112315613,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,12.0111564276,2.18514425808,4.22297999508,0.0,1.1000107248,2.2000214496,0.453084982247,0.0,0.453084982247
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086008845,0.0,0.453086008845
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070394855,0.0,0.453070394855
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054739859,0.0,0.453054739859
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530734703,0.0,0.4530734703
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057829653,0.0,0.453057829653
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,10.5840350825,2.18514425808,4.88119734579,0.0,0.5500053624,2.2000214496,0.453089231519,0.0,0.453089231519
 08/18  07:00:00,10.1396347909,2.18514425808,4.10445299597,0.0,1.6500160872,2.2000214496,0.453101497579,0.0,0.453101497579
 08/18  08:00:00,17.8389373384,2.18514425808,5.75369655713,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,18.4121425587,2.18514425808,6.3269017774,0.0,4.9500482616,4.9500482616,0.453128029256,0.0,0.453128029256
 08/18  10:00:00,18.7403312078,2.18514425808,6.65509042649,0.0,4.9500482616,4.9500482616,0.453127150385,0.0,0.453127150385
 08/18  11:00:00,18.7783030561,2.18514425808,6.69306227477,0.0,4.9500482616,4.9500482616,0.453144863802,0.0,0.453144863802
 08/18  12:00:00,17.8461027861,2.18514425808,6.3108673672,0.0,4.9500482616,4.4000428992,0.453143482032,0.0,0.453143482032
 08/18  13:00:00,18.8730017065,2.18514425808,6.78776092525,0.0,4.9500482616,4.9500482616,0.453156651668,0.0,0.453156651668
 08/18  14:00:00,18.8613851913,2.18514425808,6.77614441003,0.0,4.9500482616,4.9500482616,0.453105432164,0.0,0.453105432164
 08/18  15:00:00,18.8912274174,2.18514425808,6.8059866361,0.0,4.9500482616,4.9500482616,0.453105799705,0.0,0.453105799705
 08/18  16:00:00,18.90379214,2.18514425808,6.81855135871,0.0,4.9500482616,4.9500482616,0.453135652228,0.0,0.453135652228
 08/18  17:00:00,13.2801385096,2.18514425808,5.59494062748,0.0,2.750026812,2.750026812,0.453107079778,0.0,0.453107079778
 08/18  18:00:00,10.9331334887,2.18514425808,4.89795169379,0.0,1.6500160872,2.2000214496,0.453101587784,0.0,0.453101587784
 08/18  19:00:00,11.3089185383,2.18514425808,4.50607007677,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,11.8553914805,2.18514425808,4.06721504801,0.0,1.1000107248,2.2000214496,0.453104415899,0.0,0.453104415899
 08/18  21:00:00,11.6362358411,2.18514425808,3.84805940859,0.0,1.1000107248,2.2000214496,0.45306799989,0.0,0.45306799989
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085812901,0.0,0.453085812901
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070222202,0.0,0.453070222202
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054587601,0.0,0.453054587601
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073335753,0.0,0.453073335753
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065018509,0.0,0.453065018509
 08/19  06:00:00,10.0659862792,2.18514425808,4.3631485425,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,8.49323536587,2.18514425808,3.55806429579,0.0,0.5500053624,2.2000214496,0.453080549039,0.0,0.453080549039
 08/19  08:00:00,10.1777541617,2.18514425808,3.59256700446,0.0,1.6500160872,2.750026812,0.453079567391,0.0,0.453079567391
 08/19  09:00:00,9.8781232383,2.18514425808,3.29293608102,0.0,1.6500160872,2.750026812,0.453106713898,0.0,0.453106713898
 08/19  10:00:00,9.88043798184,2.18514425808,3.29525082456,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  11:00:00,10.1539826057,2.18514425808,3.56879544842,0.0,1.6500160872,2.750026812,0.453103573345,0.0,0.453103573345
 08/19  12:00:00,7.99777298224,2.18514425808,3.06260191216,0.0,0.8250080436,1.9250187684,0.453093343617,0.0,0.453093343617
 08/19  13:00:00,7.80568532293,2.18514425808,2.87051425284,0.0,0.8250080436,1.9250187684,0.453093526911,0.0,0.453093526911
 08/19  14:00:00,7.91414537667,2.18514425808,2.97897430659,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  15:00:00,8.0176751342,2.18514425808,3.08250406412,0.0,0.8250080436,1.9250187684,0.453071081213,0.0,0.453071081213
 08/19  16:00:00,7.83866869472,2.18514425808,2.90349762464,0.0,0.8250080436,1.9250187684,0.453091103915,0.0,0.453091103915
 08/19  17:00:00,6.40643328535,2.18514425808,2.29627025887,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081346265,0.0,0.453081346265
 08/19  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073367787,0.0,0.453073367787
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067247643,0.0,0.453067247643
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055930865,0.0,0.453055930865
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074673831,0.0,0.453074673831
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055750861,0.0,0.453055750861
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307013655,0.0,0.45307013655
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305270479,0.0,0.45305270479
 08/20  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072791436,0.0,0.453072791436
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,2.09355770012,0.094207767016,0.0743311646965,0.0,0.2750026812,1.6500160872,0.453080705778,0.0,0.453080705778
 08/20  09:00:00,2.34069429444,0.246734627899,0.16894089814,0.0,0.2750026812,1.6500160872,0.453080854805,0.0,0.453080854805
 08/20  10:00:00,2.33992919722,0.246734627899,0.168175800913,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,2.12971270232,0.134582524309,0.070111409611,0.0,0.2750026812,1.6500160872,0.453088569681,0.0,0.453088569681
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091381559,0.0,0.453091381559
 08/20  14:00:00,2.19780712519,0.168228155386,0.1045602014,0.0,0.2750026812,1.6500160872,0.453072643464,0.0,0.453072643464
 08/20  15:00:00,2.54783539762,0.336512886251,0.286303742964,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,2.7872240324,0.403841865392,0.458363398605,0.0,0.2750026812,1.6500160872,0.453076515432,0.0,0.453076515432
 08/20  17:00:00,2.53492450144,0.26924048259,0.34066525045,0.0,0.2750026812,1.6500160872,0.453079724557,0.0,0.453079724557
 08/20  18:00:00,2.69405821289,0.336550603238,0.432488841246,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,3.19361653695,0.26924048259,0.23169061929,0.0,0.2750026812,1.6500160872,0.453083078694,0.0,0.453083078694
 08/20  20:00:00,4.64519820533,0.26924048259,0.147938954337,0.0,0.2750026812,1.6500160872,0.453079890359,0.0,0.453079890359
 08/20  21:00:00,4.42387554932,0.134620241295,0.0612365396213,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085227008,0.0,0.453085227008
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082602464,0.0,0.453082602464
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081392956,0.0,0.453081392956
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065833202,0.0,0.453065833202
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084547047,0.0,0.453084547047
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,8.80856705039,2.18514425808,2.7218959803,0.0,0.5500053624,2.2000214496,0.453080898844,0.0,0.453080898844
 08/21  07:00:00,8.68336113136,2.18514425808,2.64817933647,0.0,1.6500160872,2.2000214496,0.453101579754,0.0,0.453101579754
 08/21  08:00:00,16.7303795209,2.18514425808,4.6451387396,0.0,4.9500482616,4.9500482616,0.453124402842,0.0,0.453124402842
 08/21  09:00:00,17.2358850944,2.18514425808,5.15064431312,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  10:00:00,17.2402332151,2.18514425808,5.15499243387,0.0,4.9500482616,4.9500482616,0.453135633065,0.0,0.453135633065
 08/21  11:00:00,17.2080990597,2.18514425808,5.12285827841,0.0,4.9500482616,4.9500482616,0.453136443209,0.0,0.453136443209
 08/21  12:00:00,16.2338440991,2.18514425808,4.69860868017,0.0,4.9500482616,4.4000428992,0.453142561844,0.0,0.453142561844
 08/21  13:00:00,16.8236187564,2.18514425808,4.73837797514,0.0,4.9500482616,4.9500482616,0.453157789303,0.0,0.453157789303
 08/21  14:00:00,16.9270355253,2.18514425808,4.84179474402,0.0,4.9500482616,4.9500482616,0.453093379031,0.0,0.453093379031
 08/21  15:00:00,17.1465784625,2.18514425808,5.06133768119,0.0,4.9500482616,4.9500482616,0.453088020175,0.0,0.453088020175
 08/21  16:00:00,17.0781754767,2.18514425808,4.99293469546,0.0,4.9500482616,4.9500482616,0.453130616354,0.0,0.453130616354
 08/21  17:00:00,11.5230279402,2.18514425808,3.83783005814,0.0,2.750026812,2.750026812,0.453115706345,0.0,0.453115706345
 08/21  18:00:00,9.23409575376,2.18514425808,3.19891395888,0.0,1.6500160872,2.2000214496,0.453015717444,0.0,0.453015717444
 08/21  19:00:00,9.5967877726,2.18514425808,2.79393931105,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,10.1290249093,2.18514425808,2.34084847685,0.0,1.1000107248,2.2000214496,0.45309422596,0.0,0.45309422596
 08/21  21:00:00,9.95383495441,2.18514425808,2.16565852192,0.0,1.1000107248,2.2000214496,0.453081796311,0.0,0.453081796311
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081727936,0.0,0.453081727936
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066168993,0.0,0.453066168993
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084904481,0.0,0.453084904481
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069379167,0.0,0.453069379167
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305974469,0.0,0.45305974469
 08/22  06:00:00,8.98574935154,2.18514425808,2.89907828146,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  07:00:00,8.55166826127,2.18514425808,2.51648646639,0.0,1.6500160872,2.2000214496,0.45309657811,0.0,0.45309657811
 08/22  08:00:00,16.1076014644,2.18514425808,4.02236068309,0.0,4.9500482616,4.9500482616,0.453117931518,0.0,0.453117931518
 08/22  09:00:00,16.65842356,2.18514425808,4.57318277876,0.0,4.9500482616,4.9500482616,0.453133588925,0.0,0.453133588925
 08/22  10:00:00,17.0150373089,2.18514425808,4.92979652763,0.0,4.9500482616,4.9500482616,0.453118833229,0.0,0.453118833229
 08/22  11:00:00,17.1587899901,2.18514425808,5.0735492088,0.0,4.9500482616,4.9500482616,0.453106668638,0.0,0.453106668638
 08/22  12:00:00,16.2956025463,2.18514425808,4.76036712742,0.0,4.9500482616,4.4000428992,0.453122477343,0.0,0.453122477343
 08/22  13:00:00,17.2315383347,2.18514425808,5.14629755338,0.0,4.9500482616,4.9500482616,0.453133252312,0.0,0.453133252312
 08/22  14:00:00,17.7502559744,2.18514425808,5.66501519314,0.0,4.9500482616,4.9500482616,0.453124436543,0.0,0.453124436543
 08/22  15:00:00,18.3490305715,2.18514425808,6.26378979021,0.0,4.9500482616,4.9500482616,0.453094734611,0.0,0.453094734611
 08/22  16:00:00,18.4959471517,2.18514425808,6.41070637042,0.0,4.9500482616,4.9500482616,0.453134637874,0.0,0.453134637874
 08/22  17:00:00,12.8665330208,2.18514425808,5.18133513871,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,10.3938269546,2.18514425808,4.35864515976,0.0,1.6500160872,2.2000214496,0.453112727363,0.0,0.453112727363
 08/22  19:00:00,10.8654492738,2.18514425808,4.06260081228,0.0,1.6500160872,2.2000214496,0.45308962453,0.0,0.45308962453
 08/22  20:00:00,11.5299055019,2.18514425808,3.74172906937,0.0,1.1000107248,2.2000214496,0.453078700629,0.0,0.453078700629
 08/22  21:00:00,11.3447131896,2.18514425808,3.55653675713,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086768748,0.0,0.453086768748
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052259463,0.0,0.453052259463
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071096306,0.0,0.453071096306
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055538693,0.0,0.453055538693
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074366406,0.0,0.453074366406
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,10.0852369705,2.18514425808,3.99856590044,0.0,0.5500053624,2.2000214496,0.453088463515,0.0,0.453088463515
 08/23  07:00:00,9.17742916098,2.18514425808,3.14224736609,0.0,1.6500160872,2.2000214496,0.453090837845,0.0,0.453090837845
 08/23  08:00:00,16.4068249377,2.18514425808,4.32158415643,0.0,4.9500482616,4.9500482616,0.453095176402,0.0,0.453095176402
 08/23  09:00:00,16.4337253421,2.18514425808,4.34848456085,0.0,4.9500482616,4.9500482616,0.453114224608,0.0,0.453114224608
 08/23  10:00:00,16.3434720757,2.18514425808,4.25823129438,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  11:00:00,16.3167878819,2.18514425808,4.2315471006,0.0,4.9500482616,4.9500482616,0.453138536213,0.0,0.453138536213
 08/23  12:00:00,15.5709817565,2.18514425808,4.03574633765,0.0,4.9500482616,4.4000428992,0.886289161073,0.0,0.886289161073
 08/23  13:00:00,16.5365797119,2.18514425808,4.45133893065,0.0,4.9500482616,4.9500482616,0.45314280771,0.0,0.45314280771
