Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/23  14:00:00,16.5226237169,2.18514425808,4.4373829356,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  15:00:00,16.4736932863,2.18514425808,4.388452505,0.0,4.9500482616,4.9500482616,0.453102774406,0.0,0.453102774406
 08/23  16:00:00,16.4558798066,2.18514425808,4.37063902527,0.0,4.9500482616,4.9500482616,0.453120842191,0.0,0.453120842191
 08/23  17:00:00,10.9903083252,2.18514425808,3.30511044308,0.0,2.750026812,2.750026812,0.453108076657,0.0,0.453108076657
 08/23  18:00:00,8.61654777645,2.18514425808,2.58136598156,0.0,1.6500160872,2.2000214496,0.453110594801,0.0,0.453110594801
 08/23  19:00:00,8.90740028459,2.18514425808,2.10455182304,0.0,1.6500160872,2.2000214496,0.453101408995,0.0,0.453101408995
 08/23  20:00:00,9.56329351071,2.18514425808,1.77511707823,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  21:00:00,9.39113254751,2.18514425808,1.60295611503,0.0,1.1000107248,2.2000214496,0.453090084555,0.0,0.453090084555
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075848962,0.0,0.453075848962
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058930012,0.0,0.453058930012
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077755577,0.0,0.453077755577
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062245692,0.0,0.453062245692
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085573523,0.0,0.453085573523
 08/24  06:00:00,7.85832024757,2.18514425808,1.77164917749,0.0,0.5500053624,2.2000214496,0.453079180181,0.0,0.453079180181
 08/24  07:00:00,7.54673958102,2.18514425808,1.51155778614,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  08:00:00,14.7541293399,2.18514425808,2.66888855865,0.0,4.9500482616,4.9500482616,0.453109815671,0.0,0.453109815671
 08/24  09:00:00,15.084330568,2.18514425808,2.99908978668,0.0,4.9500482616,4.9500482616,0.453126051243,0.0,0.453126051243
 08/24  10:00:00,15.3499141065,2.18514425808,3.26467332526,0.0,4.9500482616,4.9500482616,0.453133262094,0.0,0.453133262094
 08/24  11:00:00,15.4517102895,2.18514425808,3.36646950827,0.0,4.9500482616,4.9500482616,0.45314593374,0.0,0.45314593374
 08/24  12:00:00,14.5332797363,2.18514425808,2.99804431739,0.0,4.9500482616,4.4000428992,0.453159911097,0.0,0.453159911097
 08/24  13:00:00,15.1695535102,2.18514425808,3.08431272887,0.0,4.9500482616,4.9500482616,0.453141232583,0.0,0.453141232583
 08/24  14:00:00,15.1507395925,2.18514425808,3.06549881126,0.0,4.9500482616,4.9500482616,0.453112102357,0.0,0.453112102357
 08/24  15:00:00,15.3279670546,2.18514425808,3.24272627328,0.0,4.9500482616,4.9500482616,0.453112504052,0.0,0.453112504052
 08/24  16:00:00,15.459881188,2.18514425808,3.37464040676,0.0,4.9500482616,4.9500482616,0.453120966267,0.0,0.453120966267
 08/24  17:00:00,10.2591660286,2.18514425808,2.57396814648,0.0,2.750026812,2.750026812,0.453112018327,0.0,0.453112018327
 08/24  18:00:00,8.05936734252,2.18514425808,2.02418554763,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,8.37865926999,2.18514425808,1.57581080844,0.0,1.6500160872,2.2000214496,0.453098840377,0.0,0.453098840377
 08/24  20:00:00,8.93830214799,2.18514425808,1.1501257155,0.0,1.1000107248,2.2000214496,0.453092225936,0.0,0.453092225936
 08/24  21:00:00,8.75179361978,2.18514425808,0.963617187299,0.0,1.1000107248,2.2000214496,0.453085118453,0.0,0.453085118453
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082477039,0.0,0.453082477039
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066982467,0.0,0.453066982467
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308579284,0.0,0.45308579284
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070341305,0.0,0.453070341305
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063510778,0.0,0.453063510778
 08/25  06:00:00,7.09580803553,2.18514425808,1.00913696544,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.93437967779,2.18514425808,0.899197882908,0.0,1.6500160872,2.2000214496,0.453103130072,0.0,0.453103130072
 08/25  08:00:00,14.6026489126,2.18514425808,2.51740813131,0.0,4.9500482616,4.9500482616,0.453125066674,0.0,0.453125066674
 08/25  09:00:00,15.2213744024,2.18514425808,3.13613362114,0.0,4.9500482616,4.9500482616,0.453132178759,0.0,0.453132178759
 08/25  10:00:00,15.4857072466,2.18514425808,3.40046646529,0.0,4.9500482616,4.9500482616,0.453127356395,0.0,0.453127356395
 08/25  11:00:00,15.6286183415,2.18514425808,3.5433775602,0.0,4.9500482616,4.9500482616,0.453131261046,0.0,0.453131261046
 08/25  12:00:00,14.9813446654,2.18514425808,3.4461092465,0.0,4.9500482616,4.4000428992,0.453155557931,0.0,0.453155557931
 08/25  13:00:00,15.9403973167,2.18514425808,3.85515653546,0.0,4.9500482616,4.9500482616,0.453154364578,0.0,0.453154364578
 08/25  14:00:00,16.0388572189,2.18514425808,3.9536164376,0.0,4.9500482616,4.9500482616,0.453125397282,0.0,0.453125397282
 08/25  15:00:00,16.2546647339,2.18514425808,4.16942395266,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  16:00:00,16.3069284607,2.18514425808,4.22168767938,0.0,4.9500482616,4.9500482616,0.453131185759,0.0,0.453131185759
 08/25  17:00:00,10.873919983,2.18514425808,3.18872210094,0.0,2.750026812,2.750026812,0.453125538497,0.0,0.453125538497
 08/25  18:00:00,8.49098283362,2.18514425808,2.45580103873,0.0,1.6500160872,2.2000214496,0.453105815461,0.0,0.453105815461
 08/25  19:00:00,9.00758834524,2.18514425808,2.20473988369,0.0,1.6500160872,2.2000214496,0.453084312597,0.0,0.453084312597
 08/25  20:00:00,9.83583968668,2.18514425808,2.0476632542,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,9.78395570988,2.18514425808,1.99577927739,0.0,1.1000107248,2.2000214496,0.45308881712,0.0,0.45308881712
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073826464,0.0,0.453073826464
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058293579,0.0,0.453058293579
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307717717,0.0,0.45307717717
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061716825,0.0,0.453061716825
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080588076,0.0,0.453080588076
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,8.11814290095,2.18514425808,2.03147183087,0.0,0.5500053624,2.2000214496,0.453077108661,0.0,0.453077108661
 08/26  07:00:00,6.55385001184,2.18514425808,1.61867894176,0.0,0.5500053624,2.2000214496,0.453084212659,0.0,0.453084212659
 08/26  08:00:00,8.63892764532,2.18514425808,2.05374048804,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,8.75996600874,2.18514425808,2.17477885146,0.0,1.6500160872,2.750026812,0.453102387364,0.0,0.453102387364
 08/26  10:00:00,8.88155646667,2.18514425808,2.29636930939,0.0,1.6500160872,2.750026812,0.453103734748,0.0,0.453103734748
 08/26  11:00:00,8.99653571602,2.18514425808,2.41134855874,0.0,1.6500160872,2.750026812,0.453095632187,0.0,0.453095632187
 08/26  12:00:00,7.14015963292,2.18514425808,2.20498856284,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  13:00:00,7.3243461929,2.18514425808,2.38917512282,0.0,0.8250080436,1.9250187684,0.453094988119,0.0,0.453094988119
 08/26  14:00:00,7.26001358679,2.18514425808,2.3248425167,0.0,0.8250080436,1.9250187684,0.453082809979,0.0,0.453082809979
 08/26  15:00:00,7.18746702922,2.18514425808,2.25229595913,0.0,0.8250080436,1.9250187684,0.453061088698,0.0,0.453061088698
 08/26  16:00:00,7.26727108156,2.18514425808,2.33210001147,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,6.36197829111,2.18514425808,2.25181526463,0.0,0.2750026812,1.6500160872,0.453067992269,0.0,0.453067992269
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085748582,0.0,0.453085748582
 08/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308960027,0.0,0.45308960027
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085179584,0.0,0.453085179584
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067934407,0.0,0.453067934407
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452978401636,0.0,0.452978401636
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065883569,0.0,0.453065883569
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080361333,0.0,0.453080361333
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071072176,0.0,0.453071072176
 08/27  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083423592,0.0,0.453083423592
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,2.52704580938,0.319633495233,0.282393545747,0.0,0.2750026812,1.6500160872,0.453083161421,0.0,0.453083161421
 08/27  10:00:00,2.43806660046,0.269165048617,0.243882783437,0.0,0.2750026812,1.6500160872,0.453080630385,0.0,0.453080630385
 08/27  11:00:00,2.48021773197,0.314025890053,0.241173073514,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,2.89661391494,0.481326181523,0.490268965013,0.0,0.2750026812,1.6500160872,0.453081114376,0.0,0.453081114376
 08/27  13:00:00,3.40192781821,0.721998701531,0.754910348279,0.0,0.2750026812,1.6500160872,0.453084505115,0.0,0.453084505115
 08/27  14:00:00,3.68189275318,0.819915395556,0.936958589216,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,3.97030738433,0.975583924903,1.06970469102,0.0,0.2750026812,1.6500160872,0.453085492379,0.0,0.453085492379
 08/27  16:00:00,4.66462726174,1.20402201567,1.53558647766,0.0,0.2750026812,1.6500160872,0.453077080628,0.0,0.453077080628
 08/27  17:00:00,4.3365454621,1.13038221442,1.28114447928,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,4.06159993833,1.07922339467,1.05735777525,0.0,0.2750026812,1.6500160872,0.453080557292,0.0,0.453080557292
 08/27  19:00:00,4.75101968191,0.934124968435,0.740375945066,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,5.57306306412,0.783202419039,0.561841876676,0.0,0.2750026812,1.6500160872,0.453083773573,0.0,0.453083773573
 08/27  21:00:00,5.41513002996,0.715882869145,0.471228392412,0.0,0.2750026812,1.6500160872,0.453083967568,0.0,0.453083967568
 08/27  22:00:00,5.30855523663,0.647039075778,0.43349739245,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.55353407079,0.201930361943,0.123584940439,0.0,0.2750026812,1.6500160872,0.453062291322,0.0,0.453062291322
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076755092,0.0,0.453076755092
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306207977,0.0,0.45306207977
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081014358,0.0,0.453081014358
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073041527,0.0,0.453073041527
 08/28  06:00:00,9.99411140359,2.18514425808,3.9074403335,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,9.24107200091,2.18514425808,3.20589020603,0.0,1.6500160872,2.2000214496,0.453074211842,0.0,0.453074211842
 08/28  08:00:00,16.9725084329,2.18514425808,4.88726765159,0.0,4.9500482616,4.9500482616,0.45312944456,0.0,0.45312944456
 08/28  09:00:00,17.598730145,2.18514425808,5.5134893637,0.0,4.9500482616,4.9500482616,0.453129165494,0.0,0.453129165494
 08/28  10:00:00,18.1236427581,2.18514425808,6.03840197686,0.0,4.9500482616,4.9500482616,0.453124526658,0.0,0.453124526658
 08/28  11:00:00,18.6913528007,2.18514425808,6.60611201939,0.0,4.9500482616,4.9500482616,0.453144240862,0.0,0.453144240862
 08/28  12:00:00,18.2115633764,2.18514425808,6.67632795748,0.0,4.9500482616,4.4000428992,0.45314560151,0.0,0.45314560151
 08/28  13:00:00,19.156687399,2.18514425808,7.07144661773,0.0,4.9500482616,4.9500482616,0.453156918689,0.0,0.453156918689
 08/28  14:00:00,19.110478897,2.18514425808,7.0252381157,0.0,4.9500482616,4.9500482616,0.453125807151,0.0,0.453125807151
 08/28  15:00:00,19.5096913697,2.18514425808,7.42445058838,0.0,4.9500482616,4.9500482616,0.453104585491,0.0,0.453104585491
 08/28  16:00:00,19.4719782215,2.18514425808,7.38673744024,0.0,4.9500482616,4.9500482616,0.453134162112,0.0,0.453134162112
 08/28  17:00:00,13.6808623344,2.18514425808,5.99566445233,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/28  18:00:00,11.4127310415,2.18514425808,5.37754924662,0.0,1.6500160872,2.2000214496,0.4531123982,0.0,0.4531123982
 08/28  19:00:00,12.0527740409,2.18514425808,4.866092246,0.0,1.6500160872,2.2000214496,0.453090079295,0.0,0.453090079295
 08/28  20:00:00,12.1272382059,2.18514425808,4.33906177337,0.0,1.1000107248,2.2000214496,0.453087649552,0.0,0.453087649552
 08/28  21:00:00,11.680026663,2.18514425808,3.89185023056,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074503366,0.0,0.453074503366
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074767471,0.0,0.453074767471
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059372762,0.0,0.453059372762
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307836089,0.0,0.45307836089
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062995275,0.0,0.453062995275
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/29  06:00:00,9.68053238174,2.18514425808,3.59386131166,0.0,0.5500053624,2.2000214496,0.453077106551,0.0,0.453077106551
 08/29  07:00:00,8.95591826966,2.18514425808,2.92073647478,0.0,1.6500160872,2.2000214496,0.453102123114,0.0,0.453102123114
 08/29  08:00:00,16.626539542,2.18514425808,4.54129876074,0.0,4.9500482616,4.9500482616,0.45312386123,0.0,0.45312386123
 08/29  09:00:00,17.0303855674,2.18514425808,4.94514478611,0.0,4.9500482616,4.9500482616,0.453131236702,0.0,0.453131236702
 08/29  10:00:00,17.4428201456,2.18514425808,5.35757936428,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  11:00:00,17.4876925036,2.18514425808,5.40245172234,0.0,4.9500482616,4.9500482616,0.453130319906,0.0,0.453130319906
 08/29  12:00:00,16.5744151598,2.18514425808,5.03917974088,0.0,4.9500482616,4.4000428992,0.453134536843,0.0,0.453134536843
 08/29  13:00:00,17.4935305324,2.18514425808,5.40828975108,0.0,4.9500482616,4.9500482616,0.886297512184,0.0,0.886297512184
 08/29  14:00:00,17.4914495835,2.18514425808,5.40620880225,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  15:00:00,17.4550553287,2.18514425808,5.36981454742,0.0,4.9500482616,4.9500482616,0.453124463007,0.0,0.453124463007
 08/29  16:00:00,17.3114705495,2.18514425808,5.22622976825,0.0,4.9500482616,4.9500482616,0.453137079025,0.0,0.453137079025
 08/29  17:00:00,11.6336658369,2.18514425808,3.94846795484,0.0,2.750026812,2.750026812,0.453106222496,0.0,0.453106222496
 08/29  18:00:00,9.24533376574,2.18514425808,3.21015197086,0.0,1.6500160872,2.2000214496,0.453101990034,0.0,0.453101990034
 08/29  19:00:00,10.1184966172,2.18514425808,2.93181482233,0.0,1.6500160872,2.2000214496,0.453093610209,0.0,0.453093610209
 08/29  20:00:00,10.4382825206,2.18514425808,2.65010608809,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,10.317421531,2.18514425808,2.52924509848,0.0,1.1000107248,2.2000214496,0.453088167864,0.0,0.453088167864
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074372688,0.0,0.453074372688
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058989698,0.0,0.453058989698
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078012534,0.0,0.453078012534
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062678935,0.0,0.453062678935
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086244453,0.0,0.453086244453
 08/30  06:00:00,8.3037047624,2.18514425808,2.21703369232,0.0,0.5500053624,2.2000214496,0.453080109189,0.0,0.453080109189
 08/30  07:00:00,7.77426763487,2.18514425808,1.73908583999,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,14.9237391735,2.18514425808,2.83849839225,0.0,4.9500482616,4.9500482616,0.453122217858,0.0,0.453122217858
 08/30  09:00:00,15.3803162095,2.18514425808,3.29507542821,0.0,4.9500482616,4.9500482616,0.453128947797,0.0,0.453128947797
 08/30  10:00:00,15.6707318632,2.18514425808,3.58549108195,0.0,4.9500482616,4.9500482616,0.453137256522,0.0,0.453137256522
 08/30  11:00:00,15.6206020206,2.18514425808,3.53536123931,0.0,4.9500482616,4.9500482616,0.453122070543,0.0,0.453122070543
 08/30  12:00:00,14.849482372,2.18514425808,3.31424695312,0.0,4.9500482616,4.4000428992,0.453135818105,0.0,0.453135818105
 08/30  13:00:00,15.8464368277,2.18514425808,3.76119604638,0.0,4.9500482616,4.9500482616,0.453150739776,0.0,0.453150739776
 08/30  14:00:00,15.8776989439,2.18514425808,3.79245816261,0.0,4.9500482616,4.9500482616,0.453119334561,0.0,0.453119334561
 08/30  15:00:00,16.0239446385,2.18514425808,3.93870385717,0.0,4.9500482616,4.9500482616,0.453122020652,0.0,0.453122020652
 08/30  16:00:00,16.0783092346,2.18514425808,3.99306845327,0.0,4.9500482616,4.9500482616,0.453141316093,0.0,0.453141316093
 08/30  17:00:00,10.7182299059,2.18514425808,3.03303202377,0.0,2.750026812,2.750026812,0.453104366492,0.0,0.453104366492
 08/30  18:00:00,8.35986717824,2.18514425808,2.32468538335,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  19:00:00,9.14353557392,2.18514425808,1.95685377903,0.0,1.6500160872,2.2000214496,0.453104601708,0.0,0.453104601708
 08/30  20:00:00,9.42392015958,2.18514425808,1.6357437271,0.0,1.1000107248,2.2000214496,0.45309761023,0.0,0.45309761023
 08/30  21:00:00,9.29018612648,2.18514425808,1.502009694,0.0,1.1000107248,2.2000214496,0.453078178752,0.0,0.453078178752
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060671517,0.0,0.453060671517
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079694834,0.0,0.453079694834
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064406689,0.0,0.453064406689
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083438679,0.0,0.453083438679
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076967511,0.0,0.453076967511
 08/31  06:00:00,8.21565264022,2.18514425808,2.12898157014,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,7.83133371628,2.18514425808,1.7961519214,0.0,1.6500160872,2.2000214496,0.453087454305,0.0,0.453087454305
 08/31  08:00:00,15.2163131273,2.18514425808,3.13107234603,0.0,4.9500482616,4.9500482616,0.453130015944,0.0,0.453130015944
 08/31  09:00:00,15.6153875532,2.18514425808,3.53014677188,0.0,4.9500482616,4.9500482616,0.453122544621,0.0,0.453122544621
 08/31  10:00:00,15.8226780813,2.18514425808,3.73743730005,0.0,4.9500482616,4.9500482616,0.453118706067,0.0,0.453118706067
 08/31  11:00:00,16.1337120431,2.18514425808,4.04847126183,0.0,4.9500482616,4.9500482616,0.453131775654,0.0,0.453131775654
 08/31  12:00:00,15.5732845431,2.18514425808,4.03804912418,0.0,4.9500482616,4.4000428992,0.453135420491,0.0,0.453135420491
 08/31  13:00:00,16.5826835598,2.18514425808,4.4974427785,0.0,4.9500482616,4.9500482616,0.453145659217,0.0,0.453145659217
 08/31  14:00:00,16.4438426656,2.18514425808,4.35860188432,0.0,4.9500482616,4.9500482616,0.453123439721,0.0,0.453123439721
 08/31  15:00:00,16.2377967335,2.18514425808,4.15255595219,0.0,4.9500482616,4.9500482616,0.453100029936,0.0,0.453100029936
 08/31  16:00:00,15.9842834499,2.18514425808,3.89904266857,0.0,4.9500482616,4.9500482616,0.453091742328,0.0,0.453091742328
 08/31  17:00:00,10.4525660406,2.18514425808,2.76736815849,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,8.17573147525,2.18514425808,2.14054968037,0.0,1.6500160872,2.2000214496,0.453098865393,0.0,0.453098865393
 08/31  19:00:00,9.07280650302,2.18514425808,1.88612470814,0.0,1.6500160872,2.2000214496,0.453090134322,0.0,0.453090134322
 08/31  20:00:00,9.48123847863,2.18514425808,1.69306204615,0.0,1.1000107248,2.2000214496,0.453080991508,0.0,0.453080991508
 08/31  21:00:00,9.52876792373,2.18514425808,1.74059149124,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065231231,0.0,0.453065231231
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084191618,0.0,0.453084191618
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068940988,0.0,0.453068940988
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053647063,0.0,0.453053647063
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072792006,0.0,0.453072792006
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,7.8995443255,2.18514425808,1.81287325542,0.0,0.5500053624,2.2000214496,0.453068796893,0.0,0.453068796893
 09/01  07:00:00,7.82192923721,2.18514425808,1.78674744233,0.0,1.6500160872,2.2000214496,0.453098174854,0.0,0.453098174854
 09/01  08:00:00,15.4219516692,2.18514425808,3.3367108879,0.0,4.9500482616,4.9500482616,0.453124156078,0.0,0.453124156078
 09/01  09:00:00,15.7857009595,2.18514425808,3.70046017817,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,15.8925543087,2.18514425808,3.80731352746,0.0,4.9500482616,4.9500482616,0.453133060108,0.0,0.453133060108
 09/01  11:00:00,15.9478673548,2.18514425808,3.86262657349,0.0,4.9500482616,4.9500482616,0.453138240308,0.0,0.453138240308
 09/01  12:00:00,15.1645414449,2.18514425808,3.629306026,0.0,4.9500482616,4.4000428992,0.453111972663,0.0,0.453111972663
 09/01  13:00:00,16.1164310827,2.18514425808,4.03119030142,0.0,4.9500482616,4.9500482616,0.453136379336,0.0,0.453136379336
 09/01  14:00:00,16.1646232,2.18514425808,4.07938241876,0.0,4.9500482616,4.9500482616,0.453137725358,0.0,0.453137725358
 09/01  15:00:00,16.2604584509,2.18514425808,4.17521766958,0.0,4.9500482616,4.9500482616,0.453126772831,0.0,0.453126772831
 09/01  16:00:00,16.2367466325,2.18514425808,4.15150585117,0.0,4.9500482616,4.9500482616,0.453126128844,0.0,0.453126128844
 09/01  17:00:00,10.8302882891,2.18514425808,3.145090407,0.0,2.750026812,2.750026812,0.453116785257,0.0,0.453116785257
 09/01  18:00:00,8.53399384496,2.18514425808,2.49881205008,0.0,1.6500160872,2.2000214496,0.453101196703,0.0,0.453101196703
 09/01  19:00:00,9.24642507359,2.18514425808,2.05974327871,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,9.44974935197,2.18514425808,1.66157291949,0.0,1.1000107248,2.2000214496,0.453096278624,0.0,0.453096278624
 09/01  21:00:00,9.15539339128,2.18514425808,1.3672169588,0.0,1.1000107248,2.2000214496,0.453089953046,0.0,0.453089953046
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056925672,0.0,0.453056925672
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076023797,0.0,0.453076023797
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060791193,0.0,0.453060791193
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079930861,0.0,0.453079930861
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069244993,0.0,0.453069244993
 09/02  06:00:00,7.61263332352,2.18514425808,1.52596225344,0.0,0.5500053624,2.2000214496,0.453063276722,0.0,0.453063276722
 09/02  07:00:00,6.02208284505,2.18514425808,1.08691177497,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  08:00:00,8.30033440015,2.18514425808,1.71514724286,0.0,1.6500160872,2.750026812,0.453094001128,0.0,0.453094001128
 09/02  09:00:00,8.77685823483,2.18514425808,2.19167107754,0.0,1.6500160872,2.750026812,0.453107643626,0.0,0.453107643626
 09/02  10:00:00,9.1104665993,2.18514425808,2.52527944202,0.0,1.6500160872,2.750026812,0.453107641454,0.0,0.453107641454
 09/02  11:00:00,9.29907775415,2.18514425808,2.71389059687,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  12:00:00,7.59488122611,2.18514425808,2.65971015603,0.0,0.8250080436,1.9250187684,0.453109288867,0.0,0.453109288867
 09/02  13:00:00,7.83985329693,2.18514425808,2.90468222685,0.0,0.8250080436,1.9250187684,0.453095569125,0.0,0.453095569125
 09/02  14:00:00,8.05450056158,2.18514425808,3.11932949149,0.0,0.8250080436,1.9250187684,0.45308056749,0.0,0.45308056749
 09/02  15:00:00,8.40571541945,2.18514425808,3.47054434937,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,8.54446526516,2.18514425808,3.60929419508,0.0,0.8250080436,1.9250187684,0.453100079536,0.0,0.453100079536
 09/02  17:00:00,7.50720890927,2.18514425808,3.39704588279,0.0,0.2750026812,1.6500160872,0.453088245958,0.0,0.453088245958
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089890044,0.0,0.453089890044
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308184044,0.0,0.45308184044
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307440843,0.0,0.45307440843
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059108764,0.0,0.453059108764
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075777928,0.0,0.453075777928
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305661343,0.0,0.45305661343
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071360931,0.0,0.453071360931
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060449464,0.0,0.453060449464
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076359036,0.0,0.453076359036
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080252316,0.0,0.453080252316
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085472228,0.0,0.453085472228
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061620808,0.0,0.453061620808
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078209425,0.0,0.453078209425
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077681175,0.0,0.453077681175
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081581523,0.0,0.453081581523
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307316958,0.0,0.45307316958
 09/03  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070916354,0.0,0.453070916354
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076755039,0.0,0.453076755039
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056273391,0.0,0.453056273391
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071035499,0.0,0.453071035499
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051884737,0.0,0.453051884737
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066696838,0.0,0.453066696838
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057676358,0.0,0.453057676358
 09/04  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070406203,0.0,0.453070406203
 09/04  08:00:00,2.16956321762,0.157012945027,0.0875315041937,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,2.35854687751,0.269165048617,0.16436306049,0.0,0.2750026812,1.6500160872,0.453087280308,0.0,0.453087280308
 09/04  10:00:00,2.43352861976,0.336456310772,0.172053540588,0.0,0.2750026812,1.6500160872,0.453079172089,0.0,0.453079172089
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307419031,0.0,0.45307419031
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089416156,0.0,0.453089416156
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071962738,0.0,0.453071962738
 09/04  16:00:00,2.45054343148,0.336550603238,0.188974059842,0.0,0.2750026812,1.6500160872,0.453077154699,0.0,0.453077154699
 09/04  17:00:00,2.02129426121,0.0673101206476,0.0289653721593,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080763027,0.0,0.453080763027
 09/04  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083911786,0.0,0.453083911786
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307207994,0.0,0.45307207994
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052093058,0.0,0.453052093058
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066903922,0.0,0.453066903922
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052487809,0.0,0.453052487809
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071823918,0.0,0.453071823918
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064200348,0.0,0.453064200348
 09/05  06:00:00,7.76332885686,2.18514425808,1.29282445344,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,7.11953406451,2.18514425808,1.08435226963,0.0,1.6500160872,2.2000214496,0.453089172019,0.0,0.453089172019
 09/05  08:00:00,14.8295431248,2.18514425808,2.74430234355,0.0,4.9500482616,4.9500482616,0.453131124513,0.0,0.453131124513
 09/05  09:00:00,15.2052669938,2.18514425808,3.12002621255,0.0,4.9500482616,4.9500482616,0.453124026081,0.0,0.453124026081
 09/05  10:00:00,15.4057227611,2.18514425808,3.3204819798,0.0,4.9500482616,4.9500482616,0.453134349393,0.0,0.453134349393
 09/05  11:00:00,15.6563338635,2.18514425808,3.57109308219,0.0,4.9500482616,4.9500482616,0.453142836246,0.0,0.453142836246
 09/05  12:00:00,15.0174456654,2.18514425808,3.48221024655,0.0,4.9500482616,4.4000428992,0.453151898763,0.0,0.453151898763
 09/05  13:00:00,15.917800617,2.18514425808,3.83255983571,0.0,4.9500482616,4.9500482616,0.453119245806,0.0,0.453119245806
 09/05  14:00:00,16.0763737283,2.18514425808,3.99113294703,0.0,4.9500482616,4.9500482616,0.453081678598,0.0,0.453081678598
 09/05  15:00:00,16.3311129784,2.18514425808,4.24587219716,0.0,4.9500482616,4.9500482616,0.453110959523,0.0,0.453110959523
 09/05  16:00:00,16.5408434093,2.18514425808,4.45560262803,0.0,4.9500482616,4.9500482616,0.453128655976,0.0,0.453128655976
 09/05  17:00:00,11.0716104413,2.18514425808,3.38641255922,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/05  18:00:00,8.48784153667,2.18514425808,2.45265974179,0.0,1.6500160872,2.2000214496,0.453111642429,0.0,0.453111642429
 09/05  19:00:00,9.5292510241,2.18514425808,1.95873589588,0.0,1.6500160872,2.2000214496,0.453100540896,0.0,0.453100540896
 09/05  20:00:00,9.38759082822,2.18514425808,1.59941439573,0.0,1.1000107248,2.2000214496,0.453098927844,0.0,0.453098927844
 09/05  21:00:00,9.1932513441,2.18514425808,1.40507491162,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085971605,0.0,0.453085971605
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086259713,0.0,0.453086259713
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071216485,0.0,0.453071216485
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056137836,0.0,0.453056137836
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075498829,0.0,0.453075498829
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,8.09078414141,2.18514425808,1.620279738,0.0,0.5500053624,2.2000214496,0.453090409805,0.0,0.453090409805
 09/06  07:00:00,7.31069606127,2.18514425808,1.27551426639,0.0,1.6500160872,2.2000214496,0.453095424113,0.0,0.453095424113
 09/06  08:00:00,14.9195046384,2.18514425808,2.8342638571,0.0,4.9500482616,4.9500482616,0.453127848636,0.0,0.453127848636
 09/06  09:00:00,15.662418212,2.18514425808,3.57717743072,0.0,4.9500482616,4.9500482616,0.45313426148,0.0,0.45313426148
 09/06  10:00:00,16.3235085803,2.18514425808,4.238267799,0.0,4.9500482616,4.9500482616,0.453137937026,0.0,0.453137937026
 09/06  11:00:00,16.8789109368,2.18514425808,4.79367015551,0.0,4.9500482616,4.9500482616,0.453137480898,0.0,0.453137480898
 09/06  12:00:00,16.4306005088,2.18514425808,4.8953650899,0.0,4.9500482616,4.4000428992,0.45314473785,0.0,0.45314473785
 09/06  13:00:00,17.7912663261,2.18514425808,5.70602554485,0.0,4.9500482616,4.9500482616,0.453156326296,0.0,0.453156326296
 09/06  14:00:00,17.7597538612,2.18514425808,5.67451307989,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  15:00:00,17.594238983,2.18514425808,5.50899820167,0.0,4.9500482616,4.9500482616,0.453129543827,0.0,0.453129543827
 09/06  16:00:00,17.7982350469,2.18514425808,5.71299426557,0.0,4.9500482616,4.9500482616,0.453119512714,0.0,0.453119512714
 09/06  17:00:00,12.3900056296,2.18514425808,4.70480774749,0.0,2.750026812,2.750026812,0.453109704136,0.0,0.453109704136
 09/06  18:00:00,9.90992273286,2.18514425808,3.87474093798,0.0,1.6500160872,2.2000214496,0.453110197626,0.0,0.453110197626
 09/06  19:00:00,10.8408482733,2.18514425808,3.27033314512,0.0,1.6500160872,2.2000214496,0.453097826844,0.0,0.453097826844
 09/06  20:00:00,10.5502617703,2.18514425808,2.76208533786,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  21:00:00,10.3966615331,2.18514425808,2.6084851006,0.0,1.1000107248,2.2000214496,0.453088571855,0.0,0.453088571855
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073875656,0.0,0.453073875656
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058796328,0.0,0.453058796328
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307817875,0.0,0.45307817875
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063170692,0.0,0.453063170692
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084742102,0.0,0.453084742102
 09/07  06:00:00,9.33642358332,2.18514425808,2.86591917991,0.0,0.5500053624,2.2000214496,0.453080630126,0.0,0.453080630126
 09/07  07:00:00,8.47123377875,2.18514425808,2.43605198387,0.0,1.6500160872,2.2000214496,0.453101385387,0.0,0.453101385387
 09/07  08:00:00,16.1917889269,2.18514425808,4.10654814559,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,16.7690681108,2.18514425808,4.68382732956,0.0,4.9500482616,4.9500482616,0.453121520888,0.0,0.453121520888
 09/07  10:00:00,17.4264979088,2.18514425808,5.34125712752,0.0,4.9500482616,4.9500482616,0.453128043775,0.0,0.453128043775
 09/07  11:00:00,18.0411347324,2.18514425808,5.95589395116,0.0,4.9500482616,4.9500482616,0.453130792359,0.0,0.453130792359
 09/07  12:00:00,17.8532919006,2.18514425808,6.31805648173,0.0,4.9500482616,4.4000428992,0.453159816442,0.0,0.453159816442
 09/07  13:00:00,19.2182848686,2.18514425808,7.13304408734,0.0,4.9500482616,4.9500482616,0.453141584292,0.0,0.453141584292
 09/07  14:00:00,19.4456805397,2.18514425808,7.36043975842,0.0,4.9500482616,4.9500482616,0.453123005445,0.0,0.453123005445
 09/07  15:00:00,19.5323131788,2.18514425808,7.44707239749,0.0,4.9500482616,4.9500482616,0.453126569737,0.0,0.453126569737
 09/07  16:00:00,19.4602737901,2.18514425808,7.37503300884,0.0,4.9500482616,4.9500482616,0.453104930204,0.0,0.453104930204
 09/07  17:00:00,13.5807086712,2.18514425808,5.89551078912,0.0,2.750026812,2.750026812,0.453112152477,0.0,0.453112152477
 09/07  18:00:00,10.2204561471,2.18514425808,4.18527435225,0.0,1.6500160872,2.2000214496,0.453110146771,0.0,0.453110146771
 09/07  19:00:00,10.7162661336,2.18514425808,3.14575100534,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,10.3113523484,2.18514425808,2.52317591589,0.0,1.1000107248,2.2000214496,0.453094201738,0.0,0.453094201738
 09/07  21:00:00,10.0982481122,2.18514425808,2.31007167971,0.0,1.1000107248,2.2000214496,0.453083219534,0.0,0.453083219534
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083713995,0.0,0.453083713995
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068727556,0.0,0.453068727556
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053738102,0.0,0.453053738102
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073221362,0.0,0.453073221362
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064390206,0.0,0.453064390206
 09/08  06:00:00,9.70215497264,2.18514425808,3.23165056923,0.0,0.5500053624,2.2000214496,0.453058160681,0.0,0.453058160681
 09/08  07:00:00,8.72687928839,2.18514425808,2.69169749351,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  08:00:00,15.9977666536,2.18514425808,3.91252587234,0.0,4.9500482616,4.9500482616,0.453118319816,0.0,0.453118319816
 09/08  09:00:00,16.1889084448,2.18514425808,4.1036676635,0.0,4.9500482616,4.9500482616,0.453111463911,0.0,0.453111463911
 09/08  10:00:00,16.2047382539,2.18514425808,4.11949747263,0.0,4.9500482616,4.9500482616,0.453135134511,0.0,0.453135134511
 09/08  11:00:00,16.3674612192,2.18514425808,4.28222043791,0.0,4.9500482616,4.9500482616,0.453142388292,0.0,0.453142388292
 09/08  12:00:00,15.6529054958,2.18514425808,4.11767007691,0.0,4.9500482616,4.4000428992,0.453148474818,0.0,0.453148474818
 09/08  13:00:00,16.2868556467,2.18514425808,4.20161486539,0.0,4.9500482616,4.9500482616,0.453103395495,0.0,0.453103395495
 09/08  14:00:00,15.9951098718,2.18514425808,3.90986909053,0.0,4.9500482616,4.9500482616,0.45312710575,0.0,0.45312710575
 09/08  15:00:00,15.9704445442,2.18514425808,3.88520376287,0.0,4.9500482616,4.9500482616,0.453081160509,0.0,0.453081160509
 09/08  16:00:00,15.8035346138,2.18514425808,3.71829383252,0.0,4.9500482616,4.9500482616,0.453138654609,0.0,0.453138654609
 09/08  17:00:00,10.3360356547,2.18514425808,2.65083777266,0.0,2.750026812,2.750026812,0.453097361074,0.0,0.453097361074
 09/08  18:00:00,8.16196732598,2.18514425808,2.1267855311,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,9.54998991271,2.18514425808,1.9794747845,0.0,1.6500160872,2.2000214496,0.453093339122,0.0,0.453093339122
 09/08  20:00:00,9.62746693701,2.18514425808,1.83929050453,0.0,1.1000107248,2.2000214496,0.453082565493,0.0,0.453082565493
 09/08  21:00:00,9.50499918719,2.18514425808,1.71682275471,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081980922,0.0,0.453081980922
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062817858,0.0,0.453062817858
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308225842,0.0,0.45308225842
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067364032,0.0,0.453067364032
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052416439,0.0,0.453052416439
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082313786,0.0,0.453082313786
 09/09  06:00:00,7.87539443152,2.18514425808,1.4048900281,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,6.00573783997,2.18514425808,1.07056676988,0.0,0.5500053624,2.2000214496,0.453084302063,0.0,0.453084302063
 09/09  08:00:00,8.33917190492,2.18514425808,1.75398474764,0.0,1.6500160872,2.750026812,0.453098735743,0.0,0.453098735743
 09/09  09:00:00,8.71542759153,2.18514425808,2.13024043424,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,8.96399738129,2.18514425808,2.37881022401,0.0,1.6500160872,2.750026812,0.453108503959,0.0,0.453108503959
 09/09  11:00:00,9.09249374475,2.18514425808,2.50730658746,0.0,1.6500160872,2.750026812,0.453107768808,0.0,0.453107768808
 09/09  12:00:00,7.20361530218,2.18514425808,2.26844423209,0.0,0.8250080436,1.9250187684,0.453092212137,0.0,0.453092212137
 09/09  13:00:00,7.23773913446,2.18514425808,2.30256806437,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,7.31168942802,2.18514425808,2.37651835794,0.0,0.8250080436,1.9250187684,0.453088869444,0.0,0.453088869444
 09/09  15:00:00,7.44251093072,2.18514425808,2.50733986064,0.0,0.8250080436,1.9250187684,0.453090114711,0.0,0.453090114711
 09/09  16:00:00,7.44847696894,2.18514425808,2.51330589885,0.0,0.8250080436,1.9250187684,0.453092398889,0.0,0.453092398889
 09/09  17:00:00,6.26619085428,2.18514425808,2.15602782779,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089712063,0.0,0.453089712063
 09/09  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085522015,0.0,0.453085522015
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306913524,0.0,0.45306913524
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056700739,0.0,0.453056700739
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076218585,0.0,0.453076218585
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057462924,0.0,0.453057462924
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072495438,0.0,0.453072495438
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058154013,0.0,0.453058154013
 09/10  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078088741,0.0,0.453078088741
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076180493,0.0,0.453076180493
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074210955,0.0,0.453074210955
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084162316,0.0,0.453084162316
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,2.44453210154,0.234591553623,0.284921779514,0.0,0.2750026812,1.6500160872,0.453089472633,0.0,0.453089472633
 09/10  14:00:00,2.65466584243,0.351887330435,0.377759743592,0.0,0.2750026812,1.6500160872,0.453080401848,0.0,0.453080401848
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,2.46829902417,0.26924048259,0.274039773175,0.0,0.2750026812,1.6500160872,0.453079289884,0.0,0.453079289884
 09/10  17:00:00,2.54899486246,0.336550603238,0.287425490813,0.0,0.2750026812,1.6500160872,0.453077651154,0.0,0.453077651154
 09/10  18:00:00,2.25084373782,0.201930361943,0.12389460747,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308150751,0.0,0.45308150751
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074708107,0.0,0.453074708107
