Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079619224,0.0,0.453079619224
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076180387,0.0,0.453076180387
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060299805,0.0,0.453060299805
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307990966,0.0,0.45307990966
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065107931,0.0,0.453065107931
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  06:00:00,8.83877981997,2.18514425808,2.36827541656,0.0,0.5500053624,2.2000214496,0.453062601135,0.0,0.453062601135
 09/11  07:00:00,8.00136015539,2.18514425808,1.96617836051,0.0,1.6500160872,2.2000214496,0.453099307821,0.0,0.453099307821
 09/11  08:00:00,15.8644795079,2.18514425808,3.77923872657,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  09:00:00,16.2383876459,2.18514425808,4.15314686465,0.0,4.9500482616,4.9500482616,0.453123396481,0.0,0.453123396481
 09/11  10:00:00,16.415276683,2.18514425808,4.33003590167,0.0,4.9500482616,4.9500482616,0.453131934861,0.0,0.453131934861
 09/11  11:00:00,16.5076607579,2.18514425808,4.42241997663,0.0,4.9500482616,4.9500482616,0.453149156165,0.0,0.453149156165
 09/11  12:00:00,15.6884987684,2.18514425808,4.15326334951,0.0,4.9500482616,4.4000428992,0.45314623904,0.0,0.45314623904
 09/11  13:00:00,16.7167909026,2.18514425808,4.63155012131,0.0,4.9500482616,4.9500482616,0.453138074785,0.0,0.453138074785
 09/11  14:00:00,16.7880829481,2.18514425808,4.7028421668,0.0,4.9500482616,4.9500482616,0.453107282681,0.0,0.453107282681
 09/11  15:00:00,16.6933613103,2.18514425808,4.60812052897,0.0,4.9500482616,4.9500482616,0.453106742739,0.0,0.453106742739
 09/11  16:00:00,16.6666890147,2.18514425808,4.58144823337,0.0,4.9500482616,4.9500482616,0.453135408268,0.0,0.453135408268
 09/11  17:00:00,11.2492070515,2.18514425808,3.56400916943,0.0,2.750026812,2.750026812,0.453115521592,0.0,0.453115521592
 09/11  18:00:00,8.77930119769,2.18514425808,2.74411940281,0.0,1.6500160872,2.2000214496,0.453108349393,0.0,0.453108349393
 09/11  19:00:00,10.1884679444,2.18514425808,2.23411948288,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,9.71454947107,2.18514425808,1.92637303859,0.0,1.1000107248,2.2000214496,0.45309746751,0.0,0.45309746751
 09/11  21:00:00,9.5310011567,2.18514425808,1.74282472421,0.0,1.1000107248,2.2000214496,0.453077887057,0.0,0.453077887057
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308001005,0.0,0.45308001005
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065206405,0.0,0.453065206405
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084841249,0.0,0.453084841249
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070112632,0.0,0.453070112632
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059937792,0.0,0.453059937792
 09/12  06:00:00,8.15570797237,2.18514425808,1.68520356895,0.0,0.5500053624,2.2000214496,0.453054673472,0.0,0.453054673472
 09/12  07:00:00,7.327132775,2.18514425808,1.29195098012,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  08:00:00,15.3235210698,2.18514425808,3.2382802885,0.0,4.9500482616,4.9500482616,0.453126432518,0.0,0.453126432518
 09/12  09:00:00,15.9915966536,2.18514425808,3.90635587228,0.0,4.9500482616,4.9500482616,0.453134844631,0.0,0.453134844631
 09/12  10:00:00,16.2561798458,2.18514425808,4.17093906451,0.0,4.9500482616,4.9500482616,0.453133485363,0.0,0.453133485363
 09/12  11:00:00,16.5529781354,2.18514425808,4.46773735409,0.0,4.9500482616,4.9500482616,0.453138582456,0.0,0.453138582456
 09/12  12:00:00,15.8782303552,2.18514425808,4.3429949363,0.0,4.9500482616,4.4000428992,0.453158122864,0.0,0.453158122864
 09/12  13:00:00,16.9125903505,2.18514425808,4.82734956919,0.0,4.9500482616,4.9500482616,0.453144827352,0.0,0.453144827352
 09/12  14:00:00,16.9708161478,2.18514425808,4.88557536652,0.0,4.9500482616,4.9500482616,0.453118305371,0.0,0.453118305371
 09/12  15:00:00,16.9559655474,2.18514425808,4.87072476611,0.0,4.9500482616,4.9500482616,0.453124132533,0.0,0.453124132533
 09/12  16:00:00,16.8934085104,2.18514425808,4.80816772907,0.0,4.9500482616,4.9500482616,0.453128860114,0.0,0.453128860114
 09/12  17:00:00,11.4137922865,2.18514425808,3.7285944044,0.0,2.750026812,2.750026812,0.453112755024,0.0,0.453112755024
 09/12  18:00:00,8.98047927869,2.18514425808,2.94529748381,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,10.5425255233,2.18514425808,2.58817706176,0.0,1.6500160872,2.2000214496,0.453103507115,0.0,0.453103507115
 09/12  20:00:00,10.1185115192,2.18514425808,2.33033508675,0.0,1.1000107248,2.2000214496,0.453088910303,0.0,0.453088910303
 09/12  21:00:00,10.0176721945,2.18514425808,2.22949576198,0.0,1.1000107248,2.2000214496,0.453090764875,0.0,0.453090764875
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073753685,0.0,0.453073753685
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058983589,0.0,0.453058983589
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078733915,0.0,0.453078733915
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064036641,0.0,0.453064036641
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056916723,0.0,0.453056916723
 09/13  06:00:00,9.21502312367,2.18514425808,2.74451872026,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,8.28806403813,2.18514425808,2.25288224324,0.0,1.6500160872,2.2000214496,0.453104959948,0.0,0.453104959948
 09/13  08:00:00,15.9580130762,2.18514425808,3.87277229491,0.0,4.9500482616,4.9500482616,0.45311786566,0.0,0.45311786566
 09/13  09:00:00,16.2180499482,2.18514425808,4.13280916689,0.0,4.9500482616,4.9500482616,0.453121474982,0.0,0.453121474982
 09/13  10:00:00,16.3315540487,2.18514425808,4.24631326746,0.0,4.9500482616,4.9500482616,0.453120972466,0.0,0.453120972466
 09/13  11:00:00,16.5722778814,2.18514425808,4.48703710013,0.0,4.9500482616,4.9500482616,0.453145587496,0.0,0.453145587496
 09/13  12:00:00,15.6553975635,2.18514425808,4.12016214461,0.0,4.9500482616,4.4000428992,0.45311064258,0.0,0.45311064258
 09/13  13:00:00,16.5381215236,2.18514425808,4.45288074232,0.0,4.9500482616,4.9500482616,0.453128028485,0.0,0.453128028485
 09/13  14:00:00,16.6134289109,2.18514425808,4.52818812962,0.0,4.9500482616,4.9500482616,0.453092417022,0.0,0.453092417022
 09/13  15:00:00,16.4674519362,2.18514425808,4.38221115487,0.0,4.9500482616,4.9500482616,0.453124122192,0.0,0.453124122192
 09/13  16:00:00,16.1554676709,2.18514425808,4.07022688965,0.0,4.9500482616,4.9500482616,0.453144695243,0.0,0.453144695243
 09/13  17:00:00,10.5492897142,2.18514425808,2.86409183216,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/13  18:00:00,8.35233767719,2.18514425808,2.31715588231,0.0,1.6500160872,2.2000214496,0.453111958861,0.0,0.453111958861
 09/13  19:00:00,10.0889818031,2.18514425808,2.13463334153,0.0,1.6500160872,2.2000214496,0.453085152261,0.0,0.453085152261
 09/13  20:00:00,9.72871583543,2.18514425808,1.94053940295,0.0,1.1000107248,2.2000214496,0.453096496872,0.0,0.453096496872
 09/13  21:00:00,9.66010902282,2.18514425808,1.87193259034,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086675657,0.0,0.453086675657
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071709907,0.0,0.453071709907
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057009782,0.0,0.453057009782
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307682902,0.0,0.45307682902
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062181507,0.0,0.453062181507
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057901462,0.0,0.453057901462
 09/14  06:00:00,8.75262749387,2.18514425808,2.28212309045,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,7.77357502788,2.18514425808,1.73839323299,0.0,1.6500160872,2.2000214496,0.453075740244,0.0,0.453075740244
 09/14  08:00:00,15.2365630133,2.18514425808,3.15132223206,0.0,4.9500482616,4.9500482616,0.453128563645,0.0,0.453128563645
 09/14  09:00:00,15.4683192492,2.18514425808,3.38307846788,0.0,4.9500482616,4.9500482616,0.453126252397,0.0,0.453126252397
 09/14  10:00:00,15.7147864057,2.18514425808,3.62954562437,0.0,4.9500482616,4.9500482616,0.453127093711,0.0,0.453127093711
 09/14  11:00:00,15.9885074499,2.18514425808,3.90326666866,0.0,4.9500482616,4.9500482616,0.453128165547,0.0,0.453128165547
 09/14  12:00:00,15.0055487307,2.18514425808,3.47031331185,0.0,4.9500482616,4.4000428992,0.453160726045,0.0,0.453160726045
 09/14  13:00:00,16.3283941841,2.18514425808,4.2431534028,0.0,4.9500482616,4.9500482616,0.453147254983,0.0,0.453147254983
 09/14  14:00:00,16.6231048504,2.18514425808,4.53786406913,0.0,4.9500482616,4.9500482616,0.453120673633,0.0,0.453120673633
 09/14  15:00:00,16.55395988,2.18514425808,4.46871909876,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,16.7080877089,2.18514425808,4.62284692759,0.0,4.9500482616,4.9500482616,0.4531325264,0.0,0.4531325264
 09/14  17:00:00,11.3282047165,2.18514425808,3.64300683439,0.0,2.750026812,2.750026812,0.453113969632,0.0,0.453113969632
 09/14  18:00:00,8.78126432191,2.18514425808,2.74608252703,0.0,1.6500160872,2.2000214496,0.453111530284,0.0,0.453111530284
 09/14  19:00:00,10.2886589799,2.18514425808,2.33431051834,0.0,1.6500160872,2.2000214496,0.453103273941,0.0,0.453103273941
 09/14  20:00:00,9.85603212302,2.18514425808,2.06785569054,0.0,1.1000107248,2.2000214496,0.453090657693,0.0,0.453090657693
 09/14  21:00:00,9.67828063186,2.18514425808,1.89010419937,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305414864,0.0,0.45305414864
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073920654,0.0,0.453073920654
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059299449,0.0,0.453059299449
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079167114,0.0,0.453079167114
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064586101,0.0,0.453064586101
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,9.07584371779,2.18514425808,2.22150598104,0.0,0.5500053624,2.2000214496,0.453061618513,0.0,0.453061618513
 09/15  07:00:00,7.95661293431,2.18514425808,1.92143113943,0.0,1.6500160872,2.2000214496,0.453092912474,0.0,0.453092912474
 09/15  08:00:00,15.6330749743,2.18514425808,3.54783419306,0.0,4.9500482616,4.9500482616,0.453122992849,0.0,0.453122992849
 09/15  09:00:00,15.9825809407,2.18514425808,3.89734015939,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,16.1984299139,2.18514425808,4.11318913265,0.0,4.9500482616,4.9500482616,0.453136139167,0.0,0.453136139167
 09/15  11:00:00,16.3591055454,2.18514425808,4.27386476414,0.0,4.9500482616,4.9500482616,0.453145736894,0.0,0.453145736894
 09/15  12:00:00,15.5779782627,2.18514425808,4.04274284378,0.0,4.9500482616,4.4000428992,0.453144995514,0.0,0.453144995514
 09/15  13:00:00,16.6069045127,2.18514425808,4.52166373137,0.0,4.9500482616,4.9500482616,0.886293134666,0.0,0.886293134666
 09/15  14:00:00,16.7813164276,2.18514425808,4.69607564632,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  15:00:00,16.8424420346,2.18514425808,4.75720125336,0.0,4.9500482616,4.9500482616,0.45310326904,0.0,0.45310326904
 09/15  16:00:00,16.7833452842,2.18514425808,4.69810450294,0.0,4.9500482616,4.9500482616,0.453127193029,0.0,0.453127193029
 09/15  17:00:00,11.2093282843,2.18514425808,3.52413040225,0.0,2.750026812,2.750026812,0.453112276456,0.0,0.453112276456
 09/15  18:00:00,8.72234178219,2.18514425808,2.68715998731,0.0,1.6500160872,2.2000214496,0.453103687534,0.0,0.453103687534
 09/15  19:00:00,10.2001027462,2.18514425808,2.24575428461,0.0,1.6500160872,2.2000214496,0.453091741272,0.0,0.453091741272
 09/15  20:00:00,9.58125603734,2.18514425808,1.79307960486,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,9.22755441462,2.18514425808,1.43937798214,0.0,1.1000107248,2.2000214496,0.453091892617,0.0,0.453091892617
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060454616,0.0,0.453060454616
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080266793,0.0,0.453080266793
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065740582,0.0,0.453065740582
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085631782,0.0,0.453085631782
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073370778,0.0,0.453073370778
 09/16  06:00:00,8.33831824753,2.18514425808,1.48398051078,0.0,0.5500053624,2.2000214496,0.453069985652,0.0,0.453069985652
 09/16  07:00:00,6.15619515968,2.18514425808,1.2210240896,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  08:00:00,8.42000675168,2.18514425808,1.8348195944,0.0,1.6500160872,2.750026812,0.453097465887,0.0,0.453097465887
 09/16  09:00:00,8.73922683808,2.18514425808,2.1540396808,0.0,1.6500160872,2.750026812,0.453112448613,0.0,0.453112448613
 09/16  10:00:00,8.98345346829,2.18514425808,2.39826631101,0.0,1.6500160872,2.750026812,0.453100731481,0.0,0.453100731481
 09/16  11:00:00,9.089925357,2.18514425808,2.50473819972,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,7.03839151878,2.18514425808,2.1032204487,0.0,0.8250080436,1.9250187684,0.453104773226,0.0,0.453104773226
 09/16  13:00:00,6.97393002125,2.18514425808,2.03875895116,0.0,0.8250080436,1.9250187684,0.453107392258,0.0,0.453107392258
 09/16  14:00:00,7.01668813227,2.18514425808,2.08151706219,0.0,0.8250080436,1.9250187684,0.453097458373,0.0,0.453097458373
 09/16  15:00:00,7.1132843756,2.18514425808,2.17811330551,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,7.13059314218,2.18514425808,2.1954220721,0.0,0.8250080436,1.9250187684,0.453077774967,0.0,0.453077774967
 09/16  17:00:00,6.08280427243,2.18514425808,1.97264124595,0.0,0.2750026812,1.6500160872,0.453084764775,0.0,0.453084764775
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087557495,0.0,0.453087557495
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089627686,0.0,0.453089627686
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068968858,0.0,0.453068968858
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052634414,0.0,0.453052634414
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071064163,0.0,0.453071064163
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052368712,0.0,0.453052368712
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067787039,0.0,0.453067787039
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059665723,0.0,0.453059665723
 09/17  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072912568,0.0,0.453072912568
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078775674,0.0,0.453078775674
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082984682,0.0,0.453082984682
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307883595,0.0,0.45307883595
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078271786,0.0,0.453078271786
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307832492,0.0,0.45307832492
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084364175,0.0,0.453084364175
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076842235,0.0,0.453076842235
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074886648,0.0,0.453074886648
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081085683,0.0,0.453081085683
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061596657,0.0,0.453061596657
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307696129,0.0,0.45307696129
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063326285,0.0,0.453063326285
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308337186,0.0,0.45308337186
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076791548,0.0,0.453076791548
 09/18  06:00:00,7.18527315132,2.18514425808,0.330935414571,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,6.12836290242,2.18514425808,0.0931811075369,0.0,1.6500160872,2.2000214496,0.616769888669,0.163690049827,0.453079838842
 09/18  08:00:00,12.9696021787,2.18514425808,0.884361397398,0.0,4.9500482616,4.9500482616,0.45312377832,0.0,0.45312377832
 09/18  09:00:00,13.288899794,2.18514425808,1.20365901275,0.0,4.9500482616,4.9500482616,0.453133672184,0.0,0.453133672184
 09/18  10:00:00,13.5358035736,2.18514425808,1.45056279228,0.0,4.9500482616,4.9500482616,0.453134828098,0.0,0.453134828098
 09/18  11:00:00,13.6950319889,2.18514425808,1.60979120757,0.0,4.9500482616,4.9500482616,0.453136652224,0.0,0.453136652224
 09/18  12:00:00,13.1053126267,2.18514425808,1.57007720782,0.0,4.9500482616,4.4000428992,0.453163529,0.0,0.453163529
 09/18  13:00:00,14.0203700582,2.18514425808,1.93512927694,0.0,4.9500482616,4.9500482616,0.453101015766,0.0,0.453101015766
 09/18  14:00:00,14.0776989021,2.18514425808,1.99245812085,0.0,4.9500482616,4.9500482616,0.453126340606,0.0,0.453126340606
 09/18  15:00:00,14.0776093732,2.18514425808,1.99236859196,0.0,4.9500482616,4.9500482616,0.453110555766,0.0,0.453110555766
 09/18  16:00:00,14.0006716133,2.18514425808,1.91543083197,0.0,4.9500482616,4.9500482616,0.453142075634,0.0,0.453142075634
 09/18  17:00:00,8.95008432113,2.18514425808,1.26488643904,0.0,2.750026812,2.750026812,0.453107534336,0.0,0.453107534336
 09/18  18:00:00,6.80878510866,2.18514425808,0.773603313781,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,8.72833474786,2.18514425808,0.390152952973,0.0,1.6500160872,2.2000214496,0.453092648595,0.0,0.453092648595
 09/18  20:00:00,7.90046568751,2.18514425808,0.112289255031,0.0,1.1000107248,2.2000214496,0.453097044876,0.0,0.453097044876
 09/18  21:00:00,7.81746170446,2.18514425808,0.0292852719817,0.0,1.1000107248,2.2000214496,0.453078478068,0.0,0.453078478068
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077055859,0.0,0.453077055859
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530626614,0.0,0.4530626614
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082789713,0.0,0.453082789713
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068468334,0.0,0.453068468334
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063287909,0.0,0.453063287909
 09/19  06:00:00,7.09581864354,2.18514425808,0.241480906788,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.482346762797,0.0292483555481,0.453098407249
 09/19  08:00:00,12.7413637906,2.18514425808,0.656123009285,0.0,4.9500482616,4.9500482616,0.453123529491,0.0,0.453123529491
 09/19  09:00:00,13.1584624095,2.18514425808,1.07322162821,0.0,4.9500482616,4.9500482616,0.453130652742,0.0,0.453130652742
 09/19  10:00:00,13.4769754353,2.18514425808,1.39173465403,0.0,4.9500482616,4.9500482616,0.453123451441,0.0,0.453123451441
 09/19  11:00:00,13.7974909845,2.18514425808,1.71225020324,0.0,4.9500482616,4.9500482616,0.45312407714,0.0,0.45312407714
 09/19  12:00:00,13.3306296408,2.18514425808,1.79539422191,0.0,4.9500482616,4.4000428992,0.453154892389,0.0,0.453154892389
 09/19  13:00:00,14.2703311397,2.18514425808,2.18509035842,0.0,4.9500482616,4.9500482616,0.453143087836,0.0,0.453143087836
 09/19  14:00:00,14.2109922243,2.18514425808,2.12575144302,0.0,4.9500482616,4.9500482616,0.453129343138,0.0,0.453129343138
 09/19  15:00:00,14.2749292521,2.18514425808,2.18968847084,0.0,4.9500482616,4.9500482616,0.453086214711,0.0,0.453086214711
 09/19  16:00:00,14.4188980567,2.18514425808,2.33365727542,0.0,4.9500482616,4.9500482616,0.453133674752,0.0,0.453133674752
 09/19  17:00:00,9.22217233791,2.18514425808,1.53697445583,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,7.13094950873,2.18514425808,1.09576771385,0.0,1.6500160872,2.2000214496,0.453103627772,0.0,0.453103627772
 09/19  19:00:00,9.22786324215,2.18514425808,0.889681447264,0.0,1.6500160872,2.2000214496,0.453097945502,0.0,0.453097945502
 09/19  20:00:00,8.58595474056,2.18514425808,0.797778308079,0.0,1.1000107248,2.2000214496,0.453090563877,0.0,0.453090563877
 09/19  21:00:00,8.53575672322,2.18514425808,0.747580290742,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081287663,0.0,0.453081287663
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066692859,0.0,0.453066692859
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086821095,0.0,0.453086821095
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072580746,0.0,0.453072580746
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058288761,0.0,0.453058288761
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,7.57925268242,2.18514425808,0.724914945672,0.0,0.5500053624,2.2000214496,0.453092281683,0.0,0.453092281683
 09/20  07:00:00,6.52269343745,2.18514425808,0.487511642563,0.0,1.6500160872,2.2000214496,0.453073316017,0.0,0.453073316017
 09/20  08:00:00,13.8514165476,2.18514425808,1.76617576627,0.0,4.9500482616,4.9500482616,0.453128307409,0.0,0.453128307409
 09/20  09:00:00,14.3270249387,2.18514425808,2.24178415737,0.0,4.9500482616,4.9500482616,0.453137290376,0.0,0.453137290376
 09/20  10:00:00,14.5771209594,2.18514425808,2.4918801781,0.0,4.9500482616,4.9500482616,0.45313131757,0.0,0.45313131757
 09/20  11:00:00,14.8989098293,2.18514425808,2.813669048,0.0,4.9500482616,4.9500482616,0.453135933441,0.0,0.453135933441
 09/20  12:00:00,14.1172909,2.18514425808,2.58205548109,0.0,4.9500482616,4.4000428992,0.453108792818,0.0,0.453108792818
 09/20  13:00:00,14.8973981755,2.18514425808,2.81215739425,0.0,4.9500482616,4.9500482616,0.453127971306,0.0,0.453127971306
 09/20  14:00:00,14.9037474098,2.18514425808,2.81850662849,0.0,4.9500482616,4.9500482616,0.453084873201,0.0,0.453084873201
 09/20  15:00:00,14.9847409245,2.18514425808,2.89950014322,0.0,4.9500482616,4.9500482616,0.453092673764,0.0,0.453092673764
 09/20  16:00:00,14.9525297856,2.18514425808,2.86728900431,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  17:00:00,9.55112290485,2.18514425808,1.86592502277,0.0,2.750026812,2.750026812,0.45314158811,0.0,0.45314158811
 09/20  18:00:00,7.33317566808,2.18514425808,1.29799387319,0.0,1.6500160872,2.2000214496,0.453102551116,0.0,0.453102551116
 09/20  19:00:00,9.33761933213,2.18514425808,0.99943753725,0.0,1.6500160872,2.2000214496,0.453096533139,0.0,0.453096533139
 09/20  20:00:00,8.63081106652,2.18514425808,0.842634634037,0.0,1.1000107248,2.2000214496,0.453090438805,0.0,0.453090438805
 09/20  21:00:00,8.48121036527,2.18514425808,0.693033932788,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075510519,0.0,0.453075510519
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079864084,0.0,0.453079864084
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081406682,0.0,0.453081406682
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086023334,0.0,0.453086023334
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305297216,0.0,0.45305297216
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,7.3608953968,2.18514425808,0.506557660052,0.0,0.5500053624,2.2000214496,0.453085233414,0.0,0.453085233414
 09/21  07:00:00,6.33494213719,2.18514425808,0.299760342312,0.0,1.6500160872,2.2000214496,0.453104793398,0.0,0.453104793398
 09/21  08:00:00,13.8804441459,2.18514425808,1.79520336461,0.0,4.9500482616,4.9500482616,0.453125842934,0.0,0.453125842934
 09/21  09:00:00,14.4454095574,2.18514425808,2.36016877616,0.0,4.9500482616,4.9500482616,0.453127084101,0.0,0.453127084101
 09/21  10:00:00,14.762627265,2.18514425808,2.67738648372,0.0,4.9500482616,4.9500482616,0.453130638956,0.0,0.453130638956
 09/21  11:00:00,14.8753339655,2.18514425808,2.79009318423,0.0,4.9500482616,4.9500482616,0.453124301183,0.0,0.453124301183
 09/21  12:00:00,14.1503035279,2.18514425808,2.61506810903,0.0,4.9500482616,4.4000428992,0.453163269014,0.0,0.453163269014
 09/21  13:00:00,15.0378427444,2.18514425808,2.95260196308,0.0,4.9500482616,4.9500482616,0.453150316262,0.0,0.453150316262
 09/21  14:00:00,15.194801215,2.18514425808,3.10956043369,0.0,4.9500482616,4.9500482616,0.453122590696,0.0,0.453122590696
 09/21  15:00:00,15.0924542791,2.18514425808,3.00721349783,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  16:00:00,14.9499769048,2.18514425808,2.86473612356,0.0,4.9500482616,4.9500482616,0.453131818036,0.0,0.453131818036
 09/21  17:00:00,9.550834274,2.18514425808,1.86563639191,0.0,2.750026812,2.750026812,0.453124361188,0.0,0.453124361188
 09/21  18:00:00,7.25415878858,2.18514425808,1.2189769937,0.0,1.6500160872,2.2000214496,0.453108318245,0.0,0.453108318245
 09/21  19:00:00,9.25286544524,2.18514425808,0.91468365036,0.0,1.6500160872,2.2000214496,0.453100118615,0.0,0.453100118615
 09/21  20:00:00,8.49846662625,2.18514425808,0.710290193762,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,8.46608540464,2.18514425808,0.677908972152,0.0,1.1000107248,2.2000214496,0.453088281433,0.0,0.453088281433
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074604543,0.0,0.453074604543
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306037056,0.0,0.45306037056
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080705691,0.0,0.453080705691
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306657522,0.0,0.45306657522
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086893871,0.0,0.453086893871
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,7.87638221622,2.18514425808,1.02204447948,0.0,0.5500053624,2.2000214496,0.45308557553,0.0,0.45308557553
 09/22  07:00:00,6.86908809814,2.18514425808,0.83390630326,0.0,1.6500160872,2.2000214496,0.453081415162,0.0,0.453081415162
 09/22  08:00:00,14.3173080765,2.18514425808,2.23206729521,0.0,4.9500482616,4.9500482616,0.453127400851,0.0,0.453127400851
 09/22  09:00:00,14.7641899126,2.18514425808,2.67894913134,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  10:00:00,15.0871140403,2.18514425808,3.00187325906,0.0,4.9500482616,4.9500482616,0.453129674122,0.0,0.453129674122
 09/22  11:00:00,15.4152580911,2.18514425808,3.33001730978,0.0,4.9500482616,4.9500482616,0.453112976786,0.0,0.453112976786
 09/22  12:00:00,14.7490592543,2.18514425808,3.21382383539,0.0,4.9500482616,4.4000428992,0.453124311294,0.0,0.453124311294
 09/22  13:00:00,15.6323251469,2.18514425808,3.54708436565,0.0,4.9500482616,4.9500482616,0.886271292238,0.0,0.886271292238
 09/22  14:00:00,15.8430729167,2.18514425808,3.75783213542,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  15:00:00,15.9453197181,2.18514425808,3.86007893686,0.0,4.9500482616,4.9500482616,0.453112364186,0.0,0.453112364186
 09/22  16:00:00,15.7796977881,2.18514425808,3.69445700685,0.0,4.9500482616,4.9500482616,0.45313844174,0.0,0.45313844174
 09/22  17:00:00,10.2167934746,2.18514425808,2.53159559248,0.0,2.750026812,2.750026812,0.453103885504,0.0,0.453103885504
 09/22  18:00:00,8.34469172535,2.18514425808,1.92567659713,0.0,1.6500160872,2.2000214496,0.45309732666,0.0,0.45309732666
 09/22  19:00:00,10.0287340131,2.18514425808,1.69055221822,0.0,1.6500160872,2.2000214496,0.453088446786,0.0,0.453088446786
 09/22  20:00:00,9.19166802503,2.18514425808,1.40349159255,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  21:00:00,8.8845175476,2.18514425808,1.09634111512,0.0,1.1000107248,2.2000214496,0.453092237912,0.0,0.453092237912
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078454464,0.0,0.453078454464
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064312239,0.0,0.453064312239
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084705154,0.0,0.453084705154
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070658458,0.0,0.453070658458
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305656384,0.0,0.45305656384
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,7.48499906545,2.18514425808,0.630661328698,0.0,0.5500053624,2.2000214496,0.453074248456,0.0,0.453074248456
 09/23  07:00:00,5.08016573579,2.18514425808,0.144994665706,0.0,0.5500053624,2.2000214496,0.611556887683,0.158472859709,0.453084027974
 09/23  08:00:00,7.43498775177,2.18514425808,0.849800594489,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  09:00:00,7.90309386189,2.18514425808,1.3179067046,0.0,1.6500160872,2.750026812,0.453110428142,0.0,0.453110428142
 09/23  10:00:00,8.22194413609,2.18514425808,1.63675697881,0.0,1.6500160872,2.750026812,0.453105404021,0.0,0.453105404021
 09/23  11:00:00,8.37946992765,2.18514425808,1.79428277037,0.0,1.6500160872,2.750026812,0.453113965696,0.0,0.453113965696
 09/23  12:00:00,6.48219208066,2.18514425808,1.54702101058,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  13:00:00,6.61299792768,2.18514425808,1.6778268576,0.0,0.8250080436,1.9250187684,0.453094498149,0.0,0.453094498149
 09/23  14:00:00,6.53637811243,2.18514425808,1.60120704235,0.0,0.8250080436,1.9250187684,0.453087767047,0.0,0.453087767047
 09/23  15:00:00,6.36840929268,2.18514425808,1.4332382226,0.0,0.8250080436,1.9250187684,0.453069323978,0.0,0.453069323978
 09/23  16:00:00,6.3210466659,2.18514425808,1.38587559581,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  17:00:00,5.17840936442,2.18514425808,1.06824633794,0.0,0.2750026812,1.6500160872,0.453090277491,0.0,0.453090277491
 09/23  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084219913,0.0,0.453084219913
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087050012,0.0,0.453087050012
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089066251,0.0,0.453089066251
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086685555,0.0,0.453086685555
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071894501,0.0,0.453071894501
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053203822,0.0,0.453053203822
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069033953,0.0,0.453069033953
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060110841,0.0,0.453060110841
 09/24  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307510306,0.0,0.45307510306
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084563372,0.0,0.453084563372
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083298737,0.0,0.453083298737
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087951749,0.0,0.453087951749
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060696753,0.0,0.453060696753
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083276618,0.0,0.453083276618
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078021053,0.0,0.453078021053
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082801236,0.0,0.453082801236
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087272418,0.0,0.453087272418
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087817949,0.0,0.453087817949
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068527113,0.0,0.453068527113
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084269301,0.0,0.453084269301
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070698053,0.0,0.453070698053
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056745478,0.0,0.453056745478
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083900433,0.0,0.453083900433
 09/25  06:00:00,6.90024201206,2.18514425808,0.0459042753155,0.0,0.5500053624,2.2000214496,0.494224212967,0.0411450749224,0.453079138044
 09/25  07:00:00,6.04059991172,2.18514425808,0.00541811683956,0.0,1.6500160872,2.2000214496,1.10666763784,1.08666763784,0.02
 09/25  08:00:00,12.5119766969,2.18514425808,0.426735915653,0.0,4.9500482616,4.9500482616,0.472847274614,0.0197283334794,0.453118941135
 09/25  09:00:00,13.1757120279,2.18514425808,1.09047124664,0.0,4.9500482616,4.9500482616,0.453135111512,0.0,0.453135111512
 09/25  10:00:00,13.6620230926,2.18514425808,1.57678231136,0.0,4.9500482616,4.9500482616,0.453133311046,0.0,0.453133311046
 09/25  11:00:00,14.0124049163,2.18514425808,1.92716413502,0.0,4.9500482616,4.9500482616,0.453146687851,0.0,0.453146687851
 09/25  12:00:00,13.4580942879,2.18514425808,1.92285886899,0.0,4.9500482616,4.4000428992,0.453162465319,0.0,0.453162465319
 09/25  13:00:00,14.4450829874,2.18514425808,2.35984220607,0.0,4.9500482616,4.9500482616,0.453135893661,0.0,0.453135893661
 09/25  14:00:00,14.5410343249,2.18514425808,2.45579354366,0.0,4.9500482616,4.9500482616,0.45309431289,0.0,0.45309431289
 09/25  15:00:00,14.6613707681,2.18514425808,2.57612998683,0.0,4.9500482616,4.9500482616,0.453103737338,0.0,0.453103737338
 09/25  16:00:00,14.7353181068,2.18514425808,2.65007732555,0.0,4.9500482616,4.9500482616,0.453145150041,0.0,0.453145150041
 09/25  17:00:00,9.49258957458,2.18514425808,1.8073916925,0.0,2.750026812,2.750026812,0.453112246672,0.0,0.453112246672
 09/25  18:00:00,7.52661530422,2.18514425808,1.107600176,0.0,1.6500160872,2.2000214496,0.45311384367,0.0,0.45311384367
 09/25  19:00:00,8.96700504601,2.18514425808,0.628823251132,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,8.13927633282,2.18514425808,0.351099900338,0.0,1.1000107248,2.2000214496,0.453089896822,0.0,0.453089896822
 09/25  21:00:00,8.07261461862,2.18514425808,0.284438186138,0.0,1.1000107248,2.2000214496,0.453061802009,0.0,0.453061802009
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082909773,0.0,0.453082909773
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068997582,0.0,0.453068997582
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055117984,0.0,0.453055117984
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075834485,0.0,0.453075834485
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068468788,0.0,0.453068468788
 09/26  06:00:00,7.18240307551,2.18514425808,0.328065338765,0.0,0.5500053624,2.2000214496,0.453063832088,0.0,0.453063832088
 09/26  07:00:00,6.05015117304,2.18514425808,0.0149693781558,0.0,1.6500160872,2.2000214496,0.377648178649,0.357648178649,0.02
 09/26  08:00:00,13.0960553281,2.18514425808,1.01081454678,0.0,4.9500482616,4.9500482616,0.453121686598,0.0,0.453121686598
 09/26  09:00:00,13.8321199017,2.18514425808,1.74687912045,0.0,4.9500482616,4.9500482616,0.453130367723,0.0,0.453130367723
 09/26  10:00:00,14.4201855003,2.18514425808,2.334944719,0.0,4.9500482616,4.9500482616,0.45313998484,0.0,0.45313998484
 09/26  11:00:00,14.8192134684,2.18514425808,2.73397268709,0.0,4.9500482616,4.9500482616,0.453146728919,0.0,0.453146728919
 09/26  12:00:00,14.3073685472,2.18514425808,2.77213312835,0.0,4.9500482616,4.4000428992,0.453148422926,0.0,0.453148422926
 09/26  13:00:00,15.2626471309,2.18514425808,3.17740634961,0.0,4.9500482616,4.9500482616,0.453151832356,0.0,0.453151832356
 09/26  14:00:00,15.4939254761,2.18514425808,3.40868469482,0.0,4.9500482616,4.9500482616,0.453130157317,0.0,0.453130157317
 09/26  15:00:00,15.4434808364,2.18514425808,3.35824005515,0.0,4.9500482616,4.9500482616,0.453126116773,0.0,0.453126116773
 09/26  16:00:00,15.3405210327,2.18514425808,3.25528025143,0.0,4.9500482616,4.9500482616,0.453132683939,0.0,0.453132683939
 09/26  17:00:00,9.97231226586,2.18514425808,2.28711438378,0.0,2.750026812,2.750026812,0.453108149809,0.0,0.453108149809
 09/26  18:00:00,7.69505779094,2.18514425808,1.27604266272,0.0,1.6500160872,2.2000214496,0.453105881043,0.0,0.453105881043
 09/26  19:00:00,9.15971392281,2.18514425808,0.821532127929,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,8.47661811353,2.18514425808,0.688441681047,0.0,1.1000107248,2.2000214496,0.453099787704,0.0,0.453099787704
 09/26  21:00:00,8.40553132701,2.18514425808,0.617354894526,0.0,1.1000107248,2.2000214496,0.453087237075,0.0,0.453087237075
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072430879,0.0,0.453072430879
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058556206,0.0,0.453058556206
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307933578,0.0,0.45307933578
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065557239,0.0,0.453065557239
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058222915,0.0,0.453058222915
 09/27  06:00:00,7.84942757013,2.18514425808,0.611256500045,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,6.23745710921,2.18514425808,0.202275314325,0.0,1.6500160872,2.2000214496,0.480997622647,0.0278988988765,0.45309872377
 09/27  08:00:00,13.5324086498,2.18514425808,1.44716786851,0.0,4.9500482616,4.9500482616,0.453120301712,0.0,0.453120301712
 09/27  09:00:00,14.0610970549,2.18514425808,1.97585627358,0.0,4.9500482616,4.9500482616,0.453131208742,0.0,0.453131208742
 09/27  10:00:00,14.4980649767,2.18514425808,2.41282419543,0.0,4.9500482616,4.9500482616,0.45314135591,0.0,0.45314135591
 09/27  11:00:00,14.7343891325,2.18514425808,2.64914835121,0.0,4.9500482616,4.9500482616,0.453152369926,0.0,0.453152369926
 09/27  12:00:00,14.0875572789,2.18514425808,2.55232185997,0.0,4.9500482616,4.4000428992,0.453161231791,0.0,0.453161231791
 09/27  13:00:00,14.9964596828,2.18514425808,2.91121890148,0.0,4.9500482616,4.9500482616,0.453144109428,0.0,0.453144109428
 09/27  14:00:00,15.049027244,2.18514425808,2.96378646276,0.0,4.9500482616,4.9500482616,0.453122913283,0.0,0.453122913283
 09/27  15:00:00,15.1547032593,2.18514425808,3.06946247802,0.0,4.9500482616,4.9500482616,0.453110396881,0.0,0.453110396881
 09/27  16:00:00,15.194139121,2.18514425808,3.10889833972,0.0,4.9500482616,4.9500482616,0.453145243619,0.0,0.453145243619
 09/27  17:00:00,9.8627160835,2.18514425808,2.17751820142,0.0,2.750026812,2.750026812,0.453117733284,0.0,0.453117733284
 09/27  18:00:00,7.89283022334,2.18514425808,1.47381509513,0.0,1.6500160872,2.2000214496,0.453107475482,0.0,0.453107475482
 09/27  19:00:00,9.37668320529,2.18514425808,1.03850141041,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,8.66567224919,2.18514425808,0.877495816704,0.0,1.1000107248,2.2000214496,0.453094172993,0.0,0.453094172993
 09/27  21:00:00,8.55711304168,2.18514425808,0.768936609194,0.0,1.1000107248,2.2000214496,0.453081945191,0.0,0.453081945191
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067270498,0.0,0.453067270498
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053408179,0.0,0.453053408179
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074309283,0.0,0.453074309283
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060589469,0.0,0.453060589469
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089545158,0.0,0.453089545158
 09/28  06:00:00,7.80523810199,2.18514425808,0.567067031908,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,6.3557204288,2.18514425808,0.320538633912,0.0,1.6500160872,2.2000214496,0.494114936194,0.0410209717282,0.453093964466
 09/28  08:00:00,13.8824275204,2.18514425808,1.79718673911,0.0,4.9500482616,4.9500482616,0.453129226469,0.0,0.453129226469
 09/28  09:00:00,14.3279200726,2.18514425808,2.24267929128,0.0,4.9500482616,4.9500482616,0.453134040595,0.0,0.453134040595
 09/28  10:00:00,14.5578746513,2.18514425808,2.47263387001,0.0,4.9500482616,4.9500482616,0.453130161965,0.0,0.453130161965
 09/28  11:00:00,14.8185775771,2.18514425808,2.73333679577,0.0,4.9500482616,4.9500482616,0.453149110842,0.0,0.453149110842
 09/28  12:00:00,14.1834239709,2.18514425808,2.64818855203,0.0,4.9500482616,4.4000428992,0.453147705825,0.0,0.453147705825
 09/28  13:00:00,15.0108382292,2.18514425808,2.92559744794,0.0,4.9500482616,4.9500482616,0.453141952327,0.0,0.453141952327
 09/28  14:00:00,15.0154715931,2.18514425808,2.93023081181,0.0,4.9500482616,4.9500482616,0.453121261913,0.0,0.453121261913
 09/28  15:00:00,15.0340700101,2.18514425808,2.94882922886,0.0,4.9500482616,4.9500482616,0.453109071795,0.0,0.453109071795
 09/28  16:00:00,15.1253650833,2.18514425808,3.040124302,0.0,4.9500482616,4.9500482616,0.453124222898,0.0,0.453124222898
 09/28  17:00:00,9.69488453168,2.18514425808,2.0096866496,0.0,2.750026812,2.750026812,0.453117101998,0.0,0.453117101998
 09/28  18:00:00,7.69507041742,2.18514425808,1.27605528921,0.0,1.6500160872,2.2000214496,0.453099731649,0.0,0.453099731649
 09/28  19:00:00,9.25608887274,2.18514425808,0.917907077853,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,8.44992160174,2.18514425808,0.66174516926,0.0,1.1000107248,2.2000214496,0.45309417338,0.0,0.45309417338
 09/28  21:00:00,8.25448884738,2.18514425808,0.466312414893,0.0,1.1000107248,2.2000214496,0.453083526077,0.0,0.453083526077
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067478834,0.0,0.453067478834
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053714405,0.0,0.453053714405
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
