Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307469913,0.0,0.45307469913
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061056797,0.0,0.453061056797
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090125874,0.0,0.453090125874
 09/29  06:00:00,7.56516892848,2.18514425808,0.326997858396,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.842126839511,0.389032148741,0.45309469077
 09/29  08:00:00,12.9228603758,2.18514425808,0.83761959455,0.0,4.9500482616,4.9500482616,0.453125869438,0.0,0.453125869438
 09/29  09:00:00,13.7822889017,2.18514425808,1.69704812042,0.0,4.9500482616,4.9500482616,0.45313127602,0.0,0.45313127602
 09/29  10:00:00,14.3930669794,2.18514425808,2.30782619814,0.0,4.9500482616,4.9500482616,0.453139665152,0.0,0.453139665152
 09/29  11:00:00,14.7976645396,2.18514425808,2.71242375835,0.0,4.9500482616,4.9500482616,0.453151719123,0.0,0.453151719123
 09/29  12:00:00,13.9409617824,2.18514425808,2.40572636347,0.0,4.9500482616,4.4000428992,0.45311834921,0.0,0.45311834921
 09/29  13:00:00,14.7491423224,2.18514425808,2.66390154112,0.0,4.9500482616,4.9500482616,0.453146775591,0.0,0.453146775591
 09/29  14:00:00,15.1065484201,2.18514425808,3.02130763887,0.0,4.9500482616,4.9500482616,0.453127516993,0.0,0.453127516993
 09/29  15:00:00,15.1416782045,2.18514425808,3.05643742322,0.0,4.9500482616,4.9500482616,0.453113562075,0.0,0.453113562075
 09/29  16:00:00,15.0958191992,2.18514425808,3.01057841794,0.0,4.9500482616,4.9500482616,0.453149509419,0.0,0.453149509419
 09/29  17:00:00,9.6900044222,2.18514425808,2.00480654011,0.0,2.750026812,2.750026812,0.453106745282,0.0,0.453106745282
 09/29  18:00:00,8.11213911456,2.18514425808,1.30929065301,0.0,1.6500160872,2.2000214496,0.453105346781,0.0,0.453105346781
 09/29  19:00:00,9.3274540009,2.18514425808,0.989272206016,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,8.67593283774,2.18514425808,0.887756405255,0.0,1.1000107248,2.2000214496,0.453099891938,0.0,0.453099891938
 09/29  21:00:00,8.72690502623,2.18514425808,0.938728593743,0.0,1.1000107248,2.2000214496,0.453087779249,0.0,0.453087779249
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073187322,0.0,0.453073187322
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059540371,0.0,0.453059540371
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080570202,0.0,0.453080570202
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067024308,0.0,0.453067024308
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059998852,0.0,0.453059998852
 09/30  06:00:00,8.33432500775,2.18514425808,1.09615393767,0.0,0.5500053624,2.2000214496,0.453055817926,0.0,0.453055817926
 09/30  07:00:00,5.60757527379,2.18514425808,0.672404203708,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/30  08:00:00,7.85027732671,2.18514425808,1.26509016943,0.0,1.6500160872,2.750026812,0.453101686948,0.0,0.453101686948
 09/30  09:00:00,8.17501942851,2.18514425808,1.58983227122,0.0,1.6500160872,2.750026812,0.453112803391,0.0,0.453112803391
 09/30  10:00:00,8.43775340884,2.18514425808,1.85256625155,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  11:00:00,8.71784892963,2.18514425808,2.13266177234,0.0,1.6500160872,2.750026812,0.453110455003,0.0,0.453110455003
 09/30  12:00:00,6.66593724865,2.18514425808,1.73076617857,0.0,0.8250080436,1.9250187684,0.453072330822,0.0,0.453072330822
 09/30  13:00:00,6.54183629496,2.18514425808,1.60666522488,0.0,0.8250080436,1.9250187684,0.453079139248,0.0,0.453079139248
 09/30  14:00:00,6.4721838395,2.18514425808,1.53701276942,0.0,0.8250080436,1.9250187684,0.453070178882,0.0,0.453070178882
 09/30  15:00:00,6.37879323333,2.18514425808,1.44362216325,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,6.13799992472,2.18514425808,1.20282885463,0.0,0.8250080436,1.9250187684,0.453093674325,0.0,0.453093674325
 09/30  17:00:00,5.00089021576,2.18514425808,0.89072718928,0.0,0.2750026812,1.6500160872,0.453075372927,0.0,0.453075372927
 09/30  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087017151,0.0,0.453087017151
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082055183,0.0,0.453082055183
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078513188,0.0,0.453078513188
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064892568,0.0,0.453064892568
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083197425,0.0,0.453083197425
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065431006,0.0,0.453065431006
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081660176,0.0,0.453081660176
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072868969,0.0,0.453072868969
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054782808,0.0,0.453054782808
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081621226,0.0,0.453081621226
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053309881,0.0,0.453053309881
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080758553,0.0,0.453080758553
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530817936,0.0,0.4530817936
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084372896,0.0,0.453084372896
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083592393,0.0,0.453083592393
 10/01  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306425027,0.0,0.45306425027
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080486018,0.0,0.453080486018
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073762777,0.0,0.453073762777
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053613062,0.0,0.453053613062
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070709502,0.0,0.453070709502
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057771868,0.0,0.453057771868
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078987182,0.0,0.453078987182
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075241537,0.0,0.453075241537
 10/02  06:00:00,7.31397612441,2.18514425808,0.07580505433,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  07:00:00,6.03823458395,2.18514425808,0.00305278906814,0.0,1.6500160872,2.2000214496,0.801985206295,0.348895060068,0.453090146227
 10/02  08:00:00,12.9334396752,2.18514425808,0.848198893885,0.0,4.9500482616,4.9500482616,0.453090854898,0.0,0.453090854898
 10/02  09:00:00,13.525386386,2.18514425808,1.44014560474,0.0,4.9500482616,4.9500482616,0.453120429791,0.0,0.453120429791
 10/02  10:00:00,13.7495000938,2.18514425808,1.66425931256,0.0,4.9500482616,4.9500482616,0.453127695805,0.0,0.453127695805
 10/02  11:00:00,13.8427728587,2.18514425808,1.75753207738,0.0,4.9500482616,4.9500482616,0.453132638959,0.0,0.453132638959
 10/02  12:00:00,13.1694366466,2.18514425808,1.63420122768,0.0,4.9500482616,4.4000428992,0.453168298278,0.0,0.453168298278
 10/02  13:00:00,14.4826717848,2.18514425808,2.39743100354,0.0,4.9500482616,4.9500482616,0.453164783343,0.0,0.453164783343
 10/02  14:00:00,14.6833052499,2.18514425808,2.59806446858,0.0,4.9500482616,4.9500482616,0.453083178051,0.0,0.453083178051
 10/02  15:00:00,14.5833441029,2.18514425808,2.49810332162,0.0,4.9500482616,4.9500482616,0.453131507812,0.0,0.453131507812
 10/02  16:00:00,14.4821805366,2.18514425808,2.39693975535,0.0,4.9500482616,4.9500482616,0.453146658174,0.0,0.453146658174
 10/02  17:00:00,9.05946250212,2.18514425808,1.37426462004,0.0,2.750026812,2.750026812,0.45311482258,0.0,0.45311482258
 10/02  18:00:00,7.50942952176,2.18514425808,0.706581060207,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,8.77273186112,2.18514425808,0.434550066233,0.0,1.6500160872,2.2000214496,0.453106334387,0.0,0.453106334387
 10/02  20:00:00,8.08727819593,2.18514425808,0.299101763446,0.0,1.1000107248,2.2000214496,0.453082959175,0.0,0.453082959175
 10/02  21:00:00,7.99817031268,2.18514425808,0.209993880202,0.0,1.1000107248,2.2000214496,0.453088688926,0.0,0.453088688926
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072893613,0.0,0.453072893613
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059481526,0.0,0.453059481526
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080789047,0.0,0.453080789047
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067482298,0.0,0.453067482298
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062297702,0.0,0.453062297702
 10/03  06:00:00,7.30212492361,2.18514425808,0.0639538535225,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,6.03606055696,2.18514425808,0.000878762072963,0.0,1.6500160872,2.2000214496,1.39806077962,0.94499348687,0.453067292749
 10/03  08:00:00,12.5862436183,2.18514425808,0.501002836995,0.0,4.9500482616,4.9500482616,0.476079026062,0.0229490675497,0.453129958512
 10/03  09:00:00,13.3727923966,2.18514425808,1.28755161533,0.0,4.9500482616,4.9500482616,0.453135770533,0.0,0.453135770533
 10/03  10:00:00,13.7515111235,2.18514425808,1.66627034224,0.0,4.9500482616,4.9500482616,0.453140732979,0.0,0.453140732979
 10/03  11:00:00,14.0593111299,2.18514425808,1.97407034862,0.0,4.9500482616,4.9500482616,0.45314508309,0.0,0.45314508309
 10/03  12:00:00,13.452300812,2.18514425808,1.91706539313,0.0,4.9500482616,4.4000428992,0.453164207309,0.0,0.453164207309
 10/03  13:00:00,14.379876509,2.18514425808,2.29463572775,0.0,4.9500482616,4.9500482616,0.453129220447,0.0,0.453129220447
 10/03  14:00:00,14.4928063657,2.18514425808,2.40756558438,0.0,4.9500482616,4.9500482616,0.453110801918,0.0,0.453110801918
 10/03  15:00:00,14.6115887536,2.18514425808,2.52634797229,0.0,4.9500482616,4.9500482616,0.453125766517,0.0,0.453125766517
 10/03  16:00:00,14.4968162115,2.18514425808,2.41157543022,0.0,4.9500482616,4.9500482616,0.45313833809,0.0,0.45313833809
 10/03  17:00:00,8.98325430512,2.18514425808,1.29805642304,0.0,2.750026812,2.750026812,0.453112832963,0.0,0.453112832963
 10/03  18:00:00,7.41209768685,2.18514425808,0.609249225302,0.0,1.6500160872,2.2000214496,0.453104310972,0.0,0.453104310972
 10/03  19:00:00,8.63982534373,2.18514425808,0.30164354885,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  20:00:00,7.91980126756,2.18514425808,0.131624835079,0.0,1.1000107248,2.2000214496,0.453092358429,0.0,0.453092358429
 10/03  21:00:00,7.86175310774,2.18514425808,0.0735766752596,0.0,1.1000107248,2.2000214496,0.453081122414,0.0,0.453081122414
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066829418,0.0,0.453066829418
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053481794,0.0,0.453053481794
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074916212,0.0,0.453074916212
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061672541,0.0,0.453061672541
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091339299,0.0,0.453091339299
 10/04  06:00:00,7.30391735088,2.18514425808,0.0657462807989,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.27204571513,0.818949063201,0.45309665193
 10/04  08:00:00,12.6846227505,2.18514425808,0.599381969209,0.0,4.9500482616,4.9500482616,0.458015002149,0.00488501049622,0.453129991653
 10/04  09:00:00,13.6727272203,2.18514425808,1.58748643904,0.0,4.9500482616,4.9500482616,0.453135079308,0.0,0.453135079308
 10/04  10:00:00,14.3721361077,2.18514425808,2.28689532644,0.0,4.9500482616,4.9500482616,0.45313757436,0.0,0.45313757436
 10/04  11:00:00,14.6990865113,2.18514425808,2.61384572998,0.0,4.9500482616,4.9500482616,0.453148527233,0.0,0.453148527233
 10/04  12:00:00,14.0492444969,2.18514425808,2.51400907805,0.0,4.9500482616,4.4000428992,0.453154839662,0.0,0.453154839662
 10/04  13:00:00,14.9668397838,2.18514425808,2.88159900253,0.0,4.9500482616,4.9500482616,0.453162659905,0.0,0.453162659905
 10/04  14:00:00,14.9447055829,2.18514425808,2.85946480157,0.0,4.9500482616,4.9500482616,0.453095215134,0.0,0.453095215134
 10/04  15:00:00,14.8926397667,2.18514425808,2.80739898544,0.0,4.9500482616,4.9500482616,0.453126776056,0.0,0.453126776056
 10/04  16:00:00,14.8053471494,2.18514425808,2.72010636816,0.0,4.9500482616,4.9500482616,0.45313561373,0.0,0.45313561373
 10/04  17:00:00,9.22931826521,2.18514425808,1.54412038313,0.0,2.750026812,2.750026812,0.45311670046,0.0,0.45311670046
 10/04  18:00:00,7.63548712552,2.18514425808,0.832638663972,0.0,1.6500160872,2.2000214496,0.453102683266,0.0,0.453102683266
 10/04  19:00:00,8.86124465383,2.18514425808,0.523062858948,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,8.08333655419,2.18514425808,0.295160121706,0.0,1.1000107248,2.2000214496,0.453106495418,0.0,0.453106495418
 10/04  21:00:00,8.02613039759,2.18514425808,0.237953965104,0.0,1.1000107248,2.2000214496,0.453079296254,0.0,0.453079296254
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066515517,0.0,0.453066515517
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053249035,0.0,0.453053249035
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074769249,0.0,0.453074769249
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061607909,0.0,0.453061607909
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530898654,0.0,0.4530898654
 10/05  06:00:00,7.36114519605,2.18514425808,0.122974125967,0.0,0.5500053624,2.2000214496,0.453087702144,0.0,0.453087702144
 10/05  07:00:00,6.08869175448,2.18514425808,0.053509959599,0.0,1.6500160872,2.2000214496,0.0308311674835,0.0108311674835,0.02
 10/05  08:00:00,13.5828587374,2.18514425808,1.49761795612,0.0,4.9500482616,4.9500482616,0.453130618111,0.0,0.453130618111
 10/05  09:00:00,14.311562161,2.18514425808,2.22632137969,0.0,4.9500482616,4.9500482616,0.453135015283,0.0,0.453135015283
 10/05  10:00:00,14.8569734949,2.18514425808,2.77173271357,0.0,4.9500482616,4.9500482616,0.4531432673,0.0,0.4531432673
 10/05  11:00:00,15.0194608926,2.18514425808,2.9342201113,0.0,4.9500482616,4.9500482616,0.453143148057,0.0,0.453143148057
 10/05  12:00:00,14.2389387165,2.18514425808,2.70370329762,0.0,4.9500482616,4.4000428992,0.453151377981,0.0,0.453151377981
 10/05  13:00:00,14.963546658,2.18514425808,2.87830587673,0.0,4.9500482616,4.9500482616,0.453142203978,0.0,0.453142203978
 10/05  14:00:00,15.139629358,2.18514425808,3.05438857674,0.0,4.9500482616,4.9500482616,0.453134949344,0.0,0.453134949344
 10/05  15:00:00,15.3998305962,2.18514425808,3.3145898149,0.0,4.9500482616,4.9500482616,0.45312476871,0.0,0.45312476871
 10/05  16:00:00,15.1670972385,2.18514425808,3.08185645727,0.0,4.9500482616,4.9500482616,0.453138912039,0.0,0.453138912039
 10/05  17:00:00,9.62735331312,2.18514425808,1.94215543104,0.0,2.750026812,2.750026812,0.453111307474,0.0,0.453111307474
 10/05  18:00:00,8.04312052804,2.18514425808,1.24027206649,0.0,1.6500160872,2.2000214496,0.453114809633,0.0,0.453114809633
 10/05  19:00:00,9.21094292352,2.18514425808,0.872761128642,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  20:00:00,8.3494131265,2.18514425808,0.561236694014,0.0,1.1000107248,2.2000214496,0.453104739902,0.0,0.453104739902
 10/05  21:00:00,8.28010251228,2.18514425808,0.491926079794,0.0,1.1000107248,2.2000214496,0.453083566971,0.0,0.453083566971
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072209788,0.0,0.453072209788
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305904091,0.0,0.45305904091
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080603399,0.0,0.453080603399
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067543838,0.0,0.453067543838
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056806697,0.0,0.453056806697
 10/06  06:00:00,7.66901843988,2.18514425808,0.430847369793,0.0,0.5500053624,2.2000214496,0.453055673314,0.0,0.453055673314
 10/06  07:00:00,6.16358056016,2.18514425808,0.12839876528,0.0,1.6500160872,2.2000214496,0.104562708303,0.0845627083034,0.02
 10/06  08:00:00,13.5238055607,2.18514425808,1.43856477947,0.0,4.9500482616,4.9500482616,0.453115585006,0.0,0.453115585006
 10/06  09:00:00,13.9182437767,2.18514425808,1.8330029954,0.0,4.9500482616,4.9500482616,0.453133502377,0.0,0.453133502377
 10/06  10:00:00,14.4575240179,2.18514425808,2.37228323658,0.0,4.9500482616,4.9500482616,0.453133288431,0.0,0.453133288431
 10/06  11:00:00,14.8098180544,2.18514425808,2.72457727309,0.0,4.9500482616,4.9500482616,0.453143781848,0.0,0.453143781848
 10/06  12:00:00,14.1121770723,2.18514425808,2.57694165344,0.0,4.9500482616,4.4000428992,0.453170302744,0.0,0.453170302744
 10/06  13:00:00,14.9977030284,2.18514425808,2.91246224711,0.0,4.9500482616,4.9500482616,0.453158155478,0.0,0.453158155478
 10/06  14:00:00,15.1581790025,2.18514425808,3.07293822121,0.0,4.9500482616,4.9500482616,0.45313782335,0.0,0.45313782335
 10/06  15:00:00,15.3225335815,2.18514425808,3.23729280023,0.0,4.9500482616,4.9500482616,0.453121037104,0.0,0.453121037104
 10/06  16:00:00,15.1254758606,2.18514425808,3.04023507931,0.0,4.9500482616,4.9500482616,0.453143034588,0.0,0.453143034588
 10/06  17:00:00,9.61400206183,2.18514425808,1.92880417975,0.0,2.750026812,2.750026812,0.453113384408,0.0,0.453113384408
 10/06  18:00:00,8.43682745027,2.18514425808,1.25014565539,0.0,1.6500160872,2.2000214496,0.453103463432,0.0,0.453103463432
 10/06  19:00:00,9.318228129,2.18514425808,0.980046334114,0.0,1.6500160872,2.2000214496,0.45309003795,0.0,0.45309003795
 10/06  20:00:00,8.50398985136,2.18514425808,0.715813418876,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,8.35825011389,2.18514425808,0.570073681408,0.0,1.1000107248,2.2000214496,0.45306152726,0.0,0.45306152726
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084021623,0.0,0.453084021623
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070970309,0.0,0.453070970309
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057944584,0.0,0.453057944584
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079623469,0.0,0.453079623469
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066645339,0.0,0.453066645339
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.28771514049,2.18514425808,0.0495440704082,0.0,0.5500053624,2.2000214496,0.495656840966,0.0425897228089,0.453067118157
 10/07  07:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,1.45776643326,1.00466786362,0.453098569642
 10/07  08:00:00,6.62505721963,2.18514425808,0.0398700623485,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  09:00:00,6.72879134882,2.18514425808,0.143604191537,0.0,1.6500160872,2.750026812,0.453106707306,0.0,0.453106707306
 10/07  10:00:00,6.8879708856,2.18514425808,0.30278372832,0.0,1.6500160872,2.750026812,0.453106451761,0.0,0.453106451761
 10/07  11:00:00,7.0379004786,2.18514425808,0.45271332132,0.0,1.6500160872,2.750026812,0.453107630886,0.0,0.453107630886
 10/07  12:00:00,5.34418749803,2.18514425808,0.409016427942,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  13:00:00,5.38802220854,2.18514425808,0.452851138454,0.0,0.8250080436,1.9250187684,0.453105196559,0.0,0.453105196559
 10/07  14:00:00,5.36787070032,2.18514425808,0.432699630239,0.0,0.8250080436,1.9250187684,0.453102449844,0.0,0.453102449844
 10/07  15:00:00,5.315010754,2.18514425808,0.379839683921,0.0,0.8250080436,1.9250187684,0.45309386486,0.0,0.45309386486
 10/07  16:00:00,5.26434890254,2.18514425808,0.329177832456,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  17:00:00,4.26061391905,2.18514425808,0.150450892567,0.0,0.2750026812,1.6500160872,0.453084121841,0.0,0.453084121841
 10/07  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309095918,0.0,0.45309095918
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45301621208,0.0,0.45301621208
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095372219,0.0,0.453095372219
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061126694,0.0,0.453061126694
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082782364,0.0,0.453082782364
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064663951,0.0,0.453064663951
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081415525,0.0,0.453081415525
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307245642,0.0,0.45307245642
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530556573,0.0,0.4530556573
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083083961,0.0,0.453083083961
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308280089,0.0,0.45308280089
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080956372,0.0,0.453080956372
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077890845,0.0,0.453077890845
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071514758,0.0,0.453071514758
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307093711,0.0,0.45307093711
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082682013,0.0,0.453082682013
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070390434,0.0,0.453070390434
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073943007,0.0,0.453073943007
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060353267,0.0,0.453060353267
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077128908,0.0,0.453077128908
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059856354,0.0,0.453059856354
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307671403,0.0,0.45307671403
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061848641,0.0,0.453061848641
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085158357,0.0,0.453085158357
 10/09  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081165223,0.0,0.453081165223
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087152238,0.0,0.453087152238
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085755756,0.0,0.453085755756
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082872266,0.0,0.453082872266
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064422701,0.0,0.453064422701
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084597209,0.0,0.453084597209
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308456693,0.0,0.45308456693
 10/09  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308420054,0.0,0.45308420054
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083554531,0.0,0.453083554531
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056928572,0.0,0.453056928572
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307350961,0.0,0.45307350961
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058539088,0.0,0.453058539088
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080522354,0.0,0.453080522354
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067806444,0.0,0.453067806444
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  06:00:00,7.25928636967,2.18514425808,0.0211152995919,0.0,0.5500053624,2.2000214496,1.54030194481,1.08720903472,0.453092910083
 10/10  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.58150400879,4.12840593184,0.453098076943
 10/10  08:00:00,12.0959581925,2.18514425808,0.0107174111884,0.0,4.9500482616,4.9500482616,0.539125302519,0.085996583785,0.453128718734
 10/10  09:00:00,12.1053997408,2.18514425808,0.0201589595669,0.0,4.9500482616,4.9500482616,0.453132505878,0.0,0.453132505878
 10/10  10:00:00,12.3101551597,2.18514425808,0.224914378409,0.0,4.9500482616,4.9500482616,0.453139223641,0.0,0.453139223641
 10/10  11:00:00,12.5398048202,2.18514425808,0.454564038932,0.0,4.9500482616,4.9500482616,0.453154902753,0.0,0.453154902753
 10/10  12:00:00,12.0957316393,2.18514425808,0.560496220462,0.0,4.9500482616,4.4000428992,0.453161008683,0.0,0.453161008683
 10/10  13:00:00,12.9609554819,2.18514425808,0.875714700612,0.0,4.9500482616,4.9500482616,0.453106917547,0.0,0.453106917547
 10/10  14:00:00,13.0822771713,2.18514425808,0.997036390054,0.0,4.9500482616,4.9500482616,0.453132387326,0.0,0.453132387326
 10/10  15:00:00,13.1372185384,2.18514425808,1.05197775713,0.0,4.9500482616,4.9500482616,0.453124564004,0.0,0.453124564004
 10/10  16:00:00,13.0974486391,2.18514425808,1.01220785782,0.0,4.9500482616,4.9500482616,0.453140132999,0.0,0.453140132999
 10/10  17:00:00,7.99845228628,2.18514425808,0.3132544042,0.0,2.750026812,2.750026812,0.453112371918,0.0,0.453112371918
 10/10  18:00:00,7.20564198384,2.18514425808,0.0189601889567,0.0,1.6500160872,2.2000214496,0.0223800860523,0.00238008605225,0.02
 10/10  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453105634116,0.0,0.453105634116
 10/10  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453088865608,0.0,0.453088865608
 10/10  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309019226,0.0,0.45309019226
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073469893,0.0,0.453073469893
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060746914,0.0,0.453060746914
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082805579,0.0,0.453082805579
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070185193,0.0,0.453070185193
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067488024,0.0,0.453067488024
 10/11  06:00:00,7.27513951876,2.18514425808,0.0369684486757,0.0,0.5500053624,2.2000214496,0.189092689094,0.169092689094,0.02
 10/11  07:00:00,6.42305903617,2.18514425808,0.0040439079586,0.0,1.6500160872,2.2000214496,2.27797725538,1.82487749788,0.453099757497
 10/11  08:00:00,12.1457507207,2.18514425808,0.06050993939,0.0,4.9500482616,4.9500482616,0.490150322382,0.0370186979118,0.45313162447
 10/11  09:00:00,12.4500290065,2.18514425808,0.364788225171,0.0,4.9500482616,4.9500482616,0.453133804303,0.0,0.453133804303
 10/11  10:00:00,12.9679601818,2.18514425808,0.882719400478,0.0,4.9500482616,4.9500482616,0.453140362953,0.0,0.453140362953
 10/11  11:00:00,13.3674684555,2.18514425808,1.2822276742,0.0,4.9500482616,4.9500482616,0.453144729337,0.0,0.453144729337
 10/11  12:00:00,12.8615719708,2.18514425808,1.32633655195,0.0,4.9500482616,4.4000428992,0.453153965465,0.0,0.453153965465
 10/11  13:00:00,13.8425088162,2.18514425808,1.75726803494,0.0,4.9500482616,4.9500482616,0.453156077351,0.0,0.453156077351
 10/11  14:00:00,13.8096170376,2.18514425808,1.72437625628,0.0,4.9500482616,4.9500482616,0.453109182212,0.0,0.453109182212
 10/11  15:00:00,13.6728619485,2.18514425808,1.58762116721,0.0,4.9500482616,4.9500482616,0.453128186208,0.0,0.453128186208
 10/11  16:00:00,13.7033082274,2.18514425808,1.61806744617,0.0,4.9500482616,4.9500482616,0.453125314486,0.0,0.453125314486
 10/11  17:00:00,8.50622317407,2.18514425808,0.821025291984,0.0,2.750026812,2.750026812,0.453122008216,0.0,0.453122008216
 10/11  18:00:00,7.42899973732,2.18514425808,0.242317942434,0.0,1.6500160872,2.2000214496,0.453108445389,0.0,0.453108445389
 10/11  19:00:00,8.3511099149,2.18514425808,0.0129281200156,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453105699103,0.0,0.453105699103
 10/11  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45307852026,0.0,0.45307852026
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081681101,0.0,0.453081681101
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069057044,0.0,0.453069057044
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056493055,0.0,0.453056493055
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078674249,0.0,0.453078674249
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073045892,0.0,0.453073045892
 10/12  06:00:00,7.2881833686,2.18514425808,0.0500122985207,0.0,0.5500053624,2.2000214496,0.494667897467,0.0415975993621,0.453070298104
 10/12  07:00:00,6.41992841647,2.18514425808,0.000913288251774,0.0,1.6500160872,2.2000214496,1.04215085964,1.02215085964,0.02
 10/12  08:00:00,12.2262890858,2.18514425808,0.14104830454,0.0,4.9500482616,4.9500482616,0.483587992243,0.0304569650321,0.453131027211
 10/12  09:00:00,12.8958064647,2.18514425808,0.810565683465,0.0,4.9500482616,4.9500482616,0.453141314243,0.0,0.453141314243
 10/12  10:00:00,13.7810420113,2.18514425808,1.69580123003,0.0,4.9500482616,4.9500482616,0.453136590074,0.0,0.453136590074
 10/12  11:00:00,14.2976146258,2.18514425808,2.21237384457,0.0,4.9500482616,4.9500482616,0.45315550209,0.0,0.45315550209
 10/12  12:00:00,13.8025719182,2.18514425808,2.26733649932,0.0,4.9500482616,4.4000428992,0.45315299326,0.0,0.45315299326
 10/12  13:00:00,14.9104776515,2.18514425808,2.82523687019,0.0,4.9500482616,4.9500482616,0.453148146129,0.0,0.453148146129
 10/12  14:00:00,15.1850469296,2.18514425808,3.09980614829,0.0,4.9500482616,4.9500482616,0.453100736849,0.0,0.453100736849
 10/12  15:00:00,15.2363395236,2.18514425808,3.15109874236,0.0,4.9500482616,4.9500482616,0.453110587643,0.0,0.453110587643
 10/12  16:00:00,15.1868372042,2.18514425808,3.10159642296,0.0,4.9500482616,4.9500482616,0.453135784642,0.0,0.453135784642
 10/12  17:00:00,9.67172246731,2.18514425808,1.98652458523,0.0,2.750026812,2.750026812,0.453114921775,0.0,0.453114921775
 10/12  18:00:00,8.56167067959,2.18514425808,0.99115555137,0.0,1.6500160872,2.2000214496,0.453109448232,0.0,0.453109448232
 10/12  19:00:00,8.88230147322,2.18514425808,0.544119678334,0.0,1.6500160872,2.2000214496,0.453085382288,0.0,0.453085382288
 10/12  20:00:00,8.1273082752,2.18514425808,0.339131842716,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,8.01766888111,2.18514425808,0.229492448632,0.0,1.1000107248,2.2000214496,0.453090874736,0.0,0.453090874736
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061569772,0.0,0.453061569772
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083711813,0.0,0.453083711813
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071260125,0.0,0.453071260125
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058785598,0.0,0.453058785598
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083531983,0.0,0.453083531983
 10/13  06:00:00,7.35310011475,2.18514425808,0.114929044668,0.0,0.5500053624,2.2000214496,0.45308336862,0.0,0.45308336862
 10/13  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.901409684033,0.448317971874,0.45309171216
 10/13  08:00:00,12.81191958,2.18514425808,0.726678798748,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  09:00:00,13.5969960746,2.18514425808,1.5117552933,0.0,4.9500482616,4.9500482616,0.453130953081,0.0,0.453130953081
 10/13  10:00:00,14.2696679295,2.18514425808,2.18442714825,0.0,4.9500482616,4.9500482616,0.453144964553,0.0,0.453144964553
 10/13  11:00:00,14.5983830291,2.18514425808,2.51314224784,0.0,4.9500482616,4.9500482616,0.453140387226,0.0,0.453140387226
 10/13  12:00:00,14.0596529769,2.18514425808,2.524417558,0.0,4.9500482616,4.4000428992,0.886314678766,0.0,0.886314678766
 10/13  13:00:00,15.2292563923,2.18514425808,3.144015611,0.0,4.9500482616,4.9500482616,0.453147383164,0.0,0.453147383164
 10/13  14:00:00,15.1582654638,2.18514425808,3.07302468248,0.0,4.9500482616,4.9500482616,0.453128665854,0.0,0.453128665854
 10/13  15:00:00,14.9496985464,2.18514425808,2.86445776511,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  16:00:00,14.6479568268,2.18514425808,2.56271604555,0.0,4.9500482616,4.9500482616,0.453124337776,0.0,0.453124337776
 10/13  17:00:00,9.27446073924,2.18514425808,1.58926285716,0.0,2.750026812,2.750026812,0.453126874222,0.0,0.453126874222
 10/13  18:00:00,8.61867693742,2.18514425808,1.0481618092,0.0,1.6500160872,2.2000214496,0.453096236803,0.0,0.453096236803
 10/13  19:00:00,9.12634361945,2.18514425808,0.788161824565,0.0,1.6500160872,2.2000214496,0.453096325374,0.0,0.453096325374
 10/13  20:00:00,8.42486216132,2.18514425808,0.636685728838,0.0,1.1000107248,2.2000214496,0.453095849702,0.0,0.453095849702
 10/13  21:00:00,8.39264554809,2.18514425808,0.604469115604,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082608402,0.0,0.453082608402
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070112296,0.0,0.453070112296
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057681029,0.0,0.453057681029
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080056875,0.0,0.453080056875
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067697405,0.0,0.453067697405
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.56879032389,2.18514425808,0.330619253804,0.0,0.5500053624,2.2000214496,0.453093403856,0.0,0.453093403856
 10/14  07:00:00,5.33559690747,2.18514425808,0.016592504054,0.0,0.5500053624,2.2000214496,0.648378298526,0.195302988089,0.453075310436
 10/14  08:00:00,6.9042407474,2.18514425808,0.319053590118,0.0,1.6500160872,2.750026812,0.453089345393,0.0,0.453089345393
 10/14  09:00:00,7.3634148218,2.18514425808,0.778227664517,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  10:00:00,8.01362548208,2.18514425808,1.4284383248,0.0,1.6500160872,2.750026812,0.453106426563,0.0,0.453106426563
 10/14  11:00:00,8.46306703558,2.18514425808,1.8778798783,0.0,1.6500160872,2.750026812,0.453110392956,0.0,0.453110392956
 10/14  12:00:00,6.79969595431,2.18514425808,1.86452488423,0.0,0.8250080436,1.9250187684,0.453103172149,0.0,0.453103172149
 10/14  13:00:00,6.91197426919,2.18514425808,1.97680319911,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  14:00:00,6.59697547509,2.18514425808,1.66180440501,0.0,0.8250080436,1.9250187684,0.453065834301,0.0,0.453065834301
 10/14  15:00:00,6.31845559962,2.18514425808,1.38328452954,0.0,0.8250080436,1.9250187684,0.453101535936,0.0,0.453101535936
 10/14  16:00:00,6.06223448632,2.18514425808,1.12706341624,0.0,0.8250080436,1.9250187684,0.453103293764,0.0,0.453103293764
 10/14  17:00:00,4.53074596418,2.18514425808,0.420582937699,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082349029,0.0,0.453082349029
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089303405,0.0,0.453089303405
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090749609,0.0,0.453090749609
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081089096,0.0,0.453081089096
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068732456,0.0,0.453068732456
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052548629,0.0,0.453052548629
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306993427,0.0,0.45306993427
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055514293,0.0,0.453055514293
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079529858,0.0,0.453079529858
 10/15  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062704713,0.0,0.453062704713
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082083733,0.0,0.453082083733
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081405616,0.0,0.453081405616
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085666027,0.0,0.453085666027
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061715527,0.0,0.453061715527
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082341588,0.0,0.453082341588
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076717599,0.0,0.453076717599
 10/15  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082892114,0.0,0.453082892114
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307724242,0.0,0.45307724242
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307514375,0.0,0.45307514375
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073820663,0.0,0.453073820663
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059338122,0.0,0.453059338122
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081925148,0.0,0.453081925148
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069754958,0.0,0.453069754958
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.26612618506,2.18514425808,0.0279551149818,0.0,0.5500053624,2.2000214496,0.90581585788,0.452732174789,0.453083683091
 10/16  07:00:00,6.42024388413,2.18514425808,0.00122875591177,0.0,1.6500160872,2.2000214496,2.88409075602,2.43098815257,0.453102603445
 10/16  08:00:00,12.1079997966,2.18514425808,0.0227590153399,0.0,4.9500482616,4.9500482616,0.453125350845,0.0,0.453125350845
 10/16  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453128590803,0.0,0.453128590803
 10/16  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453134686993,0.0,0.453134686993
 10/16  11:00:00,12.0951949512,2.18514425808,0.009954169953,0.0,4.9500482616,4.9500482616,0.453152816319,0.0,0.453152816319
 10/16  12:00:00,11.5963369866,2.18514425808,0.0611015677392,0.0,4.9500482616,4.4000428992,0.453161225823,0.0,0.453161225823
 10/16  13:00:00,12.529170707,2.18514425808,0.443929925735,0.0,4.9500482616,4.9500482616,0.453154235667,0.0,0.453154235667
 10/16  14:00:00,12.8086133666,2.18514425808,0.723372585284,0.0,4.9500482616,4.9500482616,0.453108831922,0.0,0.453108831922
 10/16  15:00:00,12.9436906535,2.18514425808,0.858449872216,0.0,4.9500482616,4.9500482616,0.453128211713,0.0,0.453128211713
 10/16  16:00:00,12.9070349162,2.18514425808,0.821794134882,0.0,4.9500482616,4.9500482616,0.45313609007,0.0,0.45313609007
 10/16  17:00:00,7.79592555191,2.18514425808,0.110727669828,0.0,2.750026812,2.750026812,0.453108777174,0.0,0.453108777174
 10/16  18:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453091820637,0.0,0.453091820637
 10/16  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453084408867,0.0,0.453084408867
 10/16  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45309249015,0.0,0.45309249015
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077760594,0.0,0.453077760594
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065578154,0.0,0.453065578154
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053475694,0.0,0.453053475694
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076194779,0.0,0.453076194779
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072760614,0.0,0.453072760614
 10/17  06:00:00,7.29906089843,2.18514425808,0.06088982835,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.38548274157,0.932402642728,0.453080098846
 10/17  08:00:00,12.1355681635,2.18514425808,0.0503273822357,0.0,4.9500482616,4.9500482616,0.453135219329,0.0,0.453135219329
 10/17  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453118818303,0.0,0.453118818303
 10/17  10:00:00,12.0869309603,2.18514425808,0.00169017901454,0.0,4.9500482616,4.9500482616,0.45310497494,0.0,0.45310497494
 10/17  11:00:00,12.317026275,2.18514425808,0.231785493707,0.0,4.9500482616,4.9500482616,0.453149088308,0.0,0.453149088308
