Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  12:00:00,11.6678374855,2.18514425808,0.132602066661,0.0,4.9500482616,4.4000428992,0.453149773422,0.0,0.453149773422
 10/17  13:00:00,12.48025592,2.18514425808,0.395015138678,0.0,4.9500482616,4.9500482616,0.453158662417,0.0,0.453158662417
 10/17  14:00:00,12.6900861629,2.18514425808,0.604845381617,0.0,4.9500482616,4.9500482616,0.453126612835,0.0,0.453126612835
 10/17  15:00:00,12.7768080865,2.18514425808,0.691567305241,0.0,4.9500482616,4.9500482616,0.453094908411,0.0,0.453094908411
 10/17  16:00:00,12.6540251691,2.18514425808,0.56878438784,0.0,4.9500482616,4.9500482616,0.453142075356,0.0,0.453142075356
 10/17  17:00:00,7.72979980424,2.18514425808,0.044601922162,0.0,2.750026812,2.750026812,0.466346035987,0.013242546356,0.453103489631
 10/17  18:00:00,7.57051512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.474515951523,0.0214116567081,0.453104294815
 10/17  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453076506204,0.0,0.453076506204
 10/17  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/17  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453064875363,0.0,0.453064875363
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055641267,0.0,0.453055641267
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078342125,0.0,0.453078342125
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066334037,0.0,0.453066334037
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054310705,0.0,0.453054310705
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079651382,0.0,0.453079651382
 10/18  06:00:00,7.27309332117,2.18514425808,0.0349222510833,0.0,0.5500053624,2.2000214496,0.532728931413,0.0796487154909,0.453080215922
 10/18  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.81202653747,1.35893772409,0.453088813377
 10/18  08:00:00,12.1251322556,2.18514425808,0.0398914742783,0.0,4.9500482616,4.9500482616,0.0516395082966,0.0316395082966,0.02
 10/18  09:00:00,12.2133204945,2.18514425808,0.128079713264,0.0,4.9500482616,4.9500482616,0.453131973026,0.0,0.453131973026
 10/18  10:00:00,12.4219463902,2.18514425808,0.336705608869,0.0,4.9500482616,4.9500482616,0.453143260757,0.0,0.453143260757
 10/18  11:00:00,12.6414175439,2.18514425808,0.556176762615,0.0,4.9500482616,4.9500482616,0.453146677637,0.0,0.453146677637
 10/18  12:00:00,12.0905441673,2.18514425808,0.555308748398,0.0,4.9500482616,4.4000428992,0.886302223462,0.0,0.886302223462
 10/18  13:00:00,12.8790510005,2.18514425808,0.793810219214,0.0,4.9500482616,4.9500482616,0.453163647129,0.0,0.453163647129
 10/18  14:00:00,13.0582404228,2.18514425808,0.97299964147,0.0,4.9500482616,4.9500482616,0.45311964635,0.0,0.45311964635
 10/18  15:00:00,13.2016226796,2.18514425808,1.11638189832,0.0,4.9500482616,4.9500482616,0.453114753999,0.0,0.453114753999
 10/18  16:00:00,13.1612872495,2.18514425808,1.07604646817,0.0,4.9500482616,4.9500482616,0.453145996134,0.0,0.453145996134
 10/18  17:00:00,8.01438671253,2.18514425808,0.329188830443,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/18  18:00:00,7.59056107721,2.18514425808,0.0200459489939,0.0,1.6500160872,2.2000214496,0.455782466835,0.0026713185663,0.453111148269
 10/18  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453095355196,0.0,0.453095355196
 10/18  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453103636071,0.0,0.453103636071
 10/18  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075225365,0.0,0.453075225365
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062929955,0.0,0.453062929955
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085731201,0.0,0.453085731201
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073853765,0.0,0.453073853765
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061942107,0.0,0.453061942107
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061831843,0.0,0.453061831843
 10/19  06:00:00,7.28219007149,2.18514425808,0.0440190014038,0.0,0.5500053624,2.2000214496,0.100727308356,0.0807273083555,0.02
 10/19  07:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.76429559503,1.31120863488,0.45308696015
 10/19  08:00:00,12.1209832804,2.18514425808,0.0357424991422,0.0,4.9500482616,4.9500482616,0.453130058933,0.0,0.453130058933
 10/19  09:00:00,12.0997650461,2.18514425808,0.0145242647802,0.0,4.9500482616,4.9500482616,0.45314351576,0.0,0.45314351576
 10/19  10:00:00,12.3393124777,2.18514425808,0.254071696368,0.0,4.9500482616,4.9500482616,0.45314644049,0.0,0.45314644049
 10/19  11:00:00,12.5113071355,2.18514425808,0.426066354239,0.0,4.9500482616,4.9500482616,0.453149138685,0.0,0.453149138685
 10/19  12:00:00,12.0150172541,2.18514425808,0.479781835203,0.0,4.9500482616,4.4000428992,0.453156226273,0.0,0.453156226273
 10/19  13:00:00,12.8623123966,2.18514425808,0.777071615332,0.0,4.9500482616,4.9500482616,0.453141404081,0.0,0.453141404081
 10/19  14:00:00,13.1262985082,2.18514425808,1.0410577269,0.0,4.9500482616,4.9500482616,0.453134603802,0.0,0.453134603802
 10/19  15:00:00,13.3844240915,2.18514425808,1.29918331026,0.0,4.9500482616,4.9500482616,0.453119740366,0.0,0.453119740366
 10/19  16:00:00,13.3919239394,2.18514425808,1.30668315807,0.0,4.9500482616,4.9500482616,0.453152002377,0.0,0.453152002377
 10/19  17:00:00,8.15084667093,2.18514425808,0.465648788844,0.0,2.750026812,2.750026812,0.453122888744,0.0,0.453122888744
 10/19  18:00:00,7.65588522406,2.18514425808,0.0853700958427,0.0,1.6500160872,2.2000214496,0.453096612047,0.0,0.453096612047
 10/19  19:00:00,8.33904898113,2.18514425808,0.000867186244908,0.0,1.6500160872,2.2000214496,0.0260022632755,0.00600226327547,0.02
 10/19  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453089788101,0.0,0.453089788101
 10/19  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453065669383,0.0,0.453065669383
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054325114,0.0,0.453054325114
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077249119,0.0,0.453077249119
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065448125,0.0,0.453065448125
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053612955,0.0,0.453053612955
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083834113,0.0,0.453083834113
 10/20  06:00:00,7.29543184143,2.18514425808,0.0572607713441,0.0,0.5500053624,2.2000214496,0.453082131093,0.0,0.453082131093
 10/20  07:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.892943686787,0.872943686787,0.02
 10/20  08:00:00,12.1400197777,2.18514425808,0.0547789964022,0.0,4.9500482616,4.9500482616,0.456172855399,0.00303962182545,0.453133233573
 10/20  09:00:00,12.3348728674,2.18514425808,0.249632086141,0.0,4.9500482616,4.9500482616,0.453136004815,0.0,0.453136004815
 10/20  10:00:00,12.6905716906,2.18514425808,0.605330909307,0.0,4.9500482616,4.9500482616,0.453133637635,0.0,0.453133637635
 10/20  11:00:00,13.0207046116,2.18514425808,0.935463830342,0.0,4.9500482616,4.9500482616,0.453155099422,0.0,0.453155099422
 10/20  12:00:00,12.4809621144,2.18514425808,0.945726695515,0.0,4.9500482616,4.4000428992,0.453165888877,0.0,0.453165888877
 10/20  13:00:00,13.3667234776,2.18514425808,1.28148269633,0.0,4.9500482616,4.9500482616,0.453124564919,0.0,0.453124564919
 10/20  14:00:00,13.4667278881,2.18514425808,1.38148710678,0.0,4.9500482616,4.9500482616,0.453144626945,0.0,0.453144626945
 10/20  15:00:00,13.4692168171,2.18514425808,1.38397603583,0.0,4.9500482616,4.9500482616,0.453133769342,0.0,0.453133769342
 10/20  16:00:00,13.3364321997,2.18514425808,1.25119141843,0.0,4.9500482616,4.9500482616,0.453148322413,0.0,0.453148322413
 10/20  17:00:00,8.12785558671,2.18514425808,0.442657704624,0.0,2.750026812,2.750026812,0.453125403309,0.0,0.453125403309
 10/20  18:00:00,8.00308137399,2.18514425808,0.0487329124387,0.0,1.6500160872,2.2000214496,0.456347317518,0.00323113855617,0.453116178962
 10/20  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453103769607,0.0,0.453103769607
 10/20  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45310301778,0.0,0.45310301778
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088884066,0.0,0.453088884066
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075451296,0.0,0.453075451296
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063698469,0.0,0.453063698469
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086765241,0.0,0.453086765241
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075080739,0.0,0.453075080739
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,7.2766550939,2.18514425808,0.0384840238176,0.0,0.5500053624,2.2000214496,0.625122066444,0.172044038315,0.453078028129
 10/21  07:00:00,5.70508325637,2.18514425808,0.00224551962327,0.0,0.5500053624,2.2000214496,3.17067920008,2.71758961612,0.45308958396
 10/21  08:00:00,6.58923293711,2.18514425808,0.00404577983158,0.0,1.6500160872,2.750026812,0.388391332341,0.368391332341,0.02
 10/21  09:00:00,6.59726656399,2.18514425808,0.0120794067045,0.0,1.6500160872,2.750026812,0.453109063102,0.0,0.453109063102
 10/21  10:00:00,6.68380188898,2.18514425808,0.098614731701,0.0,1.6500160872,2.750026812,0.453110926698,0.0,0.453110926698
 10/21  11:00:00,6.82645810438,2.18514425808,0.241270947097,0.0,1.6500160872,2.750026812,0.45311435219,0.0,0.45311435219
 10/21  12:00:00,5.23246138533,2.18514425808,0.297290315248,0.0,0.8250080436,1.9250187684,0.453108808283,0.0,0.453108808283
 10/21  13:00:00,5.29235052512,2.18514425808,0.357179455034,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  14:00:00,5.30097613944,2.18514425808,0.365805069361,0.0,0.8250080436,1.9250187684,0.453071998436,0.0,0.453071998436
 10/21  15:00:00,5.3165772775,2.18514425808,0.381406207413,0.0,0.8250080436,1.9250187684,0.45310149366,0.0,0.45310149366
 10/21  16:00:00,5.22969571479,2.18514425808,0.294524644711,0.0,0.8250080436,1.9250187684,0.453102854182,0.0,0.453102854182
 10/21  17:00:00,4.22619172508,2.18514425808,0.116028698595,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453046686504,0.0,0.453046686504
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081533384,0.0,0.453081533384
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082624751,0.0,0.453082624751
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073753934,0.0,0.453073753934
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062032429,0.0,0.453062032429
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080663979,0.0,0.453080663979
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064370958,0.0,0.453064370958
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087698892,0.0,0.453087698892
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075340483,0.0,0.453075340483
 10/22  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077554468,0.0,0.453077554468
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086099324,0.0,0.453086099324
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085162476,0.0,0.453085162476
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084029954,0.0,0.453084029954
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061147243,0.0,0.453061147243
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082398523,0.0,0.453082398523
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083405038,0.0,0.453083405038
 10/22  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084104489,0.0,0.453084104489
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084502185,0.0,0.453084502185
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059267355,0.0,0.453059267355
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076891239,0.0,0.453076891239
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063021983,0.0,0.453063021983
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308632824,0.0,0.45308632824
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530748346,0.0,0.4530748346
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.29877601944,2.18514425808,0.0606049493544,0.0,0.5500053624,2.2000214496,0.453090056916,0.0,0.453090056916
 10/23  07:00:00,6.80369907227,2.18514425808,0.000850610724541,0.0,1.6500160872,2.2000214496,1.29147657003,0.838367151766,0.453109418269
 10/23  08:00:00,12.2458074161,2.18514425808,0.160566634844,0.0,4.9500482616,4.9500482616,0.480811842306,0.0276738894886,0.453137952818
 10/23  09:00:00,12.8402029956,2.18514425808,0.754962214366,0.0,4.9500482616,4.9500482616,0.453140097409,0.0,0.453140097409
 10/23  10:00:00,13.485496156,2.18514425808,1.40025537474,0.0,4.9500482616,4.9500482616,0.453145400307,0.0,0.453145400307
 10/23  11:00:00,14.0476795882,2.18514425808,1.96243880695,0.0,4.9500482616,4.9500482616,0.453157136498,0.0,0.453157136498
 10/23  12:00:00,13.6863386511,2.18514425808,2.15110323223,0.0,4.9500482616,4.4000428992,0.453168660972,0.0,0.453168660972
 10/23  13:00:00,14.8758244162,2.18514425808,2.79058363496,0.0,4.9500482616,4.9500482616,0.453166457455,0.0,0.453166457455
 10/23  14:00:00,15.1735194331,2.18514425808,3.0882786518,0.0,4.9500482616,4.9500482616,0.453093296454,0.0,0.453093296454
 10/23  15:00:00,15.392135241,2.18514425808,3.30689445976,0.0,4.9500482616,4.9500482616,0.453117723871,0.0,0.453117723871
 10/23  16:00:00,15.2307035082,2.18514425808,3.1454627269,0.0,4.9500482616,4.9500482616,0.453141865353,0.0,0.453141865353
 10/23  17:00:00,9.55130809258,2.18514425808,1.86611021049,0.0,2.750026812,2.750026812,0.453123806697,0.0,0.453123806697
 10/23  18:00:00,8.89646591052,2.18514425808,0.942117448972,0.0,1.6500160872,2.2000214496,0.453114219566,0.0,0.453114219566
 10/23  19:00:00,8.82627540536,2.18514425808,0.488093610482,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,8.02605325824,2.18514425808,0.237876825755,0.0,1.1000107248,2.2000214496,0.453092991874,0.0,0.453092991874
 10/23  21:00:00,7.97025515798,2.18514425808,0.182078725496,0.0,1.1000107248,2.2000214496,0.453069549445,0.0,0.453069549445
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058581475,0.0,0.453058581475
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081903578,0.0,0.453081903578
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070501053,0.0,0.453070501053
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059062995,0.0,0.453059062995
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089817864,0.0,0.453089817864
 10/24  06:00:00,7.29548678813,2.18514425808,0.0573157180507,0.0,0.5500053624,2.2000214496,0.453088657875,0.0,0.453088657875
 10/24  07:00:00,6.80806303227,2.18514425808,0.00521457072527,0.0,1.6500160872,2.2000214496,1.08176874371,1.06176874371,0.02
 10/24  08:00:00,12.1396523017,2.18514425808,0.0544115204312,0.0,4.9500482616,4.9500482616,0.453112148125,0.0,0.453112148125
 10/24  09:00:00,12.1972244194,2.18514425808,0.111983638091,0.0,4.9500482616,4.9500482616,0.453127157777,0.0,0.453127157777
 10/24  10:00:00,12.4152836212,2.18514425808,0.330042839883,0.0,4.9500482616,4.9500482616,0.453137476806,0.0,0.453137476806
 10/24  11:00:00,12.4796232229,2.18514425808,0.394382441616,0.0,4.9500482616,4.9500482616,0.453155183995,0.0,0.453155183995
 10/24  12:00:00,11.9808750461,2.18514425808,0.445639627259,0.0,4.9500482616,4.4000428992,0.45316135705,0.0,0.45316135705
 10/24  13:00:00,12.7454784293,2.18514425808,0.660237647975,0.0,4.9500482616,4.9500482616,0.886268697508,0.0,0.886268697508
 10/24  14:00:00,12.8152446313,2.18514425808,0.730003850033,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  15:00:00,12.8795558311,2.18514425808,0.794315049839,0.0,4.9500482616,4.9500482616,0.453131650253,0.0,0.453131650253
 10/24  16:00:00,12.8451237552,2.18514425808,0.759882973955,0.0,4.9500482616,4.9500482616,0.453144207946,0.0,0.453144207946
 10/24  17:00:00,7.85461237717,2.18514425808,0.169414495083,0.0,2.750026812,2.750026812,0.461489589302,0.00836031066936,0.453129278633
 10/24  18:00:00,7.95769793745,2.18514425808,0.00334947589642,0.0,1.6500160872,2.2000214496,0.469024260884,0.015911164752,0.453113096132
 10/24  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453093993728,0.0,0.453093993728
 10/24  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453097816834,0.0,0.453097816834
 10/24  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.104796824487,0.0847968244874,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084248201,0.0,0.453084248201
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072786288,0.0,0.453072786288
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061402883,0.0,0.453061402883
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084922676,0.0,0.453084922676
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073619109,0.0,0.453073619109
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,7.26308662914,2.18514425808,0.0249155590615,0.0,0.5500053624,2.2000214496,0.942672244262,0.48958313034,0.453089113922
 10/25  07:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.5433379597,4.09022889641,0.453109063288
 10/25  08:00:00,12.0991616938,2.18514425808,0.013920912542,0.0,4.9500482616,4.9500482616,0.521878479725,0.0687397539493,0.453138725775
 10/25  09:00:00,12.0970539956,2.18514425808,0.0118132143008,0.0,4.9500482616,4.9500482616,0.454995635572,0.00185648462493,0.453139150947
 10/25  10:00:00,12.316442273,2.18514425808,0.231201491725,0.0,4.9500482616,4.9500482616,0.453142739914,0.0,0.453142739914
 10/25  11:00:00,12.5725707822,2.18514425808,0.487330000909,0.0,4.9500482616,4.9500482616,0.453161407083,0.0,0.453161407083
 10/25  12:00:00,12.0904420075,2.18514425808,0.555206588587,0.0,4.9500482616,4.4000428992,0.453174399406,0.0,0.453174399406
 10/25  13:00:00,13.2396036615,2.18514425808,1.15436288025,0.0,4.9500482616,4.9500482616,0.453173869125,0.0,0.453173869125
 10/25  14:00:00,13.6297882722,2.18514425808,1.54454749093,0.0,4.9500482616,4.9500482616,0.453101022981,0.0,0.453101022981
 10/25  15:00:00,13.7752202053,2.18514425808,1.68997942406,0.0,4.9500482616,4.9500482616,0.453126622774,0.0,0.453126622774
 10/25  16:00:00,13.7821776811,2.18514425808,1.69693689979,0.0,4.9500482616,4.9500482616,0.453152078619,0.0,0.453152078619
 10/25  17:00:00,8.34613788525,2.18514425808,0.660940003166,0.0,2.750026812,2.750026812,0.453122735974,0.0,0.453122735974
 10/25  18:00:00,8.02400598079,2.18514425808,0.0696575192364,0.0,1.6500160872,2.2000214496,0.453110579854,0.0,0.453110579854
 10/25  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453104863413,0.0,0.453104863413
 10/25  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453081434837,0.0,0.453081434837
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070635157,0.0,0.453070635157
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059295059,0.0,0.453059295059
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308293638,0.0,0.45308293638
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071724984,0.0,0.453071724984
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065912078,0.0,0.453065912078
 10/26  06:00:00,7.30407749471,2.18514425808,0.0659064246247,0.0,0.5500053624,2.2000214496,0.453065871902,0.0,0.453065871902
 10/26  07:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.688223705565,0.668223705565,0.02
 10/26  08:00:00,12.1670011725,2.18514425808,0.081760391248,0.0,4.9500482616,4.9500482616,0.486168792462,0.0330537149566,0.453115077505
 10/26  09:00:00,12.7839260586,2.18514425808,0.698685277344,0.0,4.9500482616,4.9500482616,0.453144468637,0.0,0.453144468637
 10/26  10:00:00,13.6567809193,2.18514425808,1.57154013803,0.0,4.9500482616,4.9500482616,0.453147427981,0.0,0.453147427981
 10/26  11:00:00,14.2667303651,2.18514425808,2.18148958383,0.0,4.9500482616,4.9500482616,0.453142553112,0.0,0.453142553112
 10/26  12:00:00,13.8657463461,2.18514425808,2.33051092718,0.0,4.9500482616,4.4000428992,0.453157713668,0.0,0.453157713668
 10/26  13:00:00,14.9776552005,2.18514425808,2.89241441924,0.0,4.9500482616,4.9500482616,0.886312124705,0.0,0.886312124705
 10/26  14:00:00,15.0425128362,2.18514425808,2.95727205487,0.0,4.9500482616,4.9500482616,0.453103099952,0.0,0.453103099952
 10/26  15:00:00,15.3117771169,2.18514425808,3.22653633565,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  16:00:00,15.34413547,2.18514425808,3.25889468868,0.0,4.9500482616,4.9500482616,0.453136247068,0.0,0.453136247068
 10/26  17:00:00,9.74394038812,2.18514425808,2.05874250604,0.0,2.750026812,2.750026812,0.453145869717,0.0,0.453145869717
 10/26  18:00:00,9.15626568658,2.18514425808,1.20191722503,0.0,1.6500160872,2.2000214496,0.453116527978,0.0,0.453116527978
 10/26  19:00:00,9.20533854403,2.18514425808,0.867156749143,0.0,1.6500160872,2.2000214496,0.453098979832,0.0,0.453098979832
 10/26  20:00:00,8.45979002756,2.18514425808,0.671613595076,0.0,1.1000107248,2.2000214496,0.453080652482,0.0,0.453080652482
 10/26  21:00:00,8.36087135564,2.18514425808,0.57269492316,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075601746,0.0,0.453075601746
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064041924,0.0,0.453064041924
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308770234,0.0,0.45308770234
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076603767,0.0,0.453076603767
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065474286,0.0,0.453065474286
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306656043,0.0,0.45306656043
 10/27  06:00:00,7.55305257186,2.18514425808,0.314881501782,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,6.8223221446,2.18514425808,0.0194736830458,0.0,1.6500160872,2.2000214496,0.586957637639,0.133863889162,0.453093748477
 10/27  08:00:00,12.907425406,2.18514425808,0.822184624716,0.0,4.9500482616,4.9500482616,0.453113485936,0.0,0.453113485936
 10/27  09:00:00,13.1072875409,2.18514425808,1.02204675964,0.0,4.9500482616,4.9500482616,0.453102486137,0.0,0.453102486137
 10/27  10:00:00,13.2013118737,2.18514425808,1.11607109246,0.0,4.9500482616,4.9500482616,0.453124176276,0.0,0.453124176276
 10/27  11:00:00,13.2153848656,2.18514425808,1.13014408436,0.0,4.9500482616,4.9500482616,0.453112942852,0.0,0.453112942852
 10/27  12:00:00,12.4515747013,2.18514425808,0.916339282432,0.0,4.9500482616,4.4000428992,0.453163887136,0.0,0.453163887136
 10/27  13:00:00,13.2305948796,2.18514425808,1.14535409828,0.0,4.9500482616,4.9500482616,0.45314431637,0.0,0.45314431637
 10/27  14:00:00,13.2524151001,2.18514425808,1.16717431884,0.0,4.9500482616,4.9500482616,0.453137792971,0.0,0.453137792971
 10/27  15:00:00,13.2192155593,2.18514425808,1.13397477805,0.0,4.9500482616,4.9500482616,0.453111463611,0.0,0.453111463611
 10/27  16:00:00,13.1697800394,2.18514425808,1.08453925816,0.0,4.9500482616,4.9500482616,0.453111828943,0.0,0.453111828943
 10/27  17:00:00,8.05378932132,2.18514425808,0.368591439238,0.0,2.750026812,2.750026812,0.453126276449,0.0,0.453126276449
 10/27  18:00:00,8.00259758236,2.18514425808,0.0482491208107,0.0,1.6500160872,2.2000214496,0.453105697704,0.0,0.453105697704
 10/27  19:00:00,8.34521347918,2.18514425808,0.00703168429465,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/27  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453100920993,0.0,0.453100920993
 10/27  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453085130123,0.0,0.453085130123
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075975204,0.0,0.453075975204
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064843518,0.0,0.453064843518
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053773609,0.0,0.453053773609
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077685372,0.0,0.453077685372
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069261739,0.0,0.453069261739
 10/28  06:00:00,7.28644602057,2.18514425808,0.0482749504906,0.0,0.5500053624,2.2000214496,0.496796648853,0.043725325954,0.453071322899
 10/28  07:00:00,5.70283773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,0.111289671711,0.0912896717108,0.02
 10/28  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453092186757,0.0,0.453092186757
 10/28  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.45310750171,0.0,0.45310750171
 10/28  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453079123243,0.0,0.453079123243
 10/28  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453111794434,0.0,0.453111794434
 10/28  12:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.0813237449065,0.0613237449065,0.02
 10/28  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453082029144,0.0,0.453082029144
 10/28  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453086219708,0.0,0.453086219708
 10/28  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453076012138,0.0,0.453076012138
 10/28  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  17:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.453062940252,0.0,0.453062940252
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058082159,0.0,0.453058082159
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056717225,0.0,0.453056717225
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061394945,0.0,0.453061394945
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086187768,0.0,0.453086187768
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075182882,0.0,0.453075182882
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059073388,0.0,0.453059073388
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077624572,0.0,0.453077624572
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069262021,0.0,0.453069262021
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055766605,0.0,0.453055766605
 10/29  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075662428,0.0,0.453075662428
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077157285,0.0,0.453077157285
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308584813,0.0,0.45308584813
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083818964,0.0,0.453083818964
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081848575,0.0,0.453081848575
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084076446,0.0,0.453084076446
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530859453,0.0,0.4530859453
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068213034,0.0,0.453068213034
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305237293,0.0,0.45305237293
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080607903,0.0,0.453080607903
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064851279,0.0,0.453064851279
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087039891,0.0,0.453087039891
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307623655,0.0,0.45307623655
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065404294,0.0,0.453065404294
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.29844777267,2.18514425808,0.0602767025825,0.0,0.5500053624,2.2000214496,0.518942508152,0.0658741348105,0.453068373342
 10/30  07:00:00,7.18839844536,2.18514425808,0.00171665047573,0.0,1.6500160872,2.2000214496,0.985755681798,0.53264499982,0.453110681978
 10/30  08:00:00,12.1300762974,2.18514425808,0.0448355160799,0.0,4.9500482616,4.9500482616,0.487510473175,0.0343858047594,0.453124668416
 10/30  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453145478346,0.0,0.453145478346
 10/30  10:00:00,12.2125169012,2.18514425808,0.127276119947,0.0,4.9500482616,4.9500482616,0.453141380417,0.0,0.453141380417
 10/30  11:00:00,12.4578423499,2.18514425808,0.372601568631,0.0,4.9500482616,4.9500482616,0.453139409468,0.0,0.453139409468
 10/30  12:00:00,11.9881281911,2.18514425808,0.45289277217,0.0,4.9500482616,4.4000428992,0.453168197137,0.0,0.453168197137
 10/30  13:00:00,12.9768491797,2.18514425808,0.891608398391,0.0,4.9500482616,4.9500482616,0.453147610915,0.0,0.453147610915
 10/30  14:00:00,13.0505204373,2.18514425808,0.965279656057,0.0,4.9500482616,4.9500482616,0.453131063507,0.0,0.453131063507
 10/30  15:00:00,12.9297732911,2.18514425808,0.84453250977,0.0,4.9500482616,4.9500482616,0.453133181475,0.0,0.453133181475
 10/30  16:00:00,12.7754874335,2.18514425808,0.69024665226,0.0,4.9500482616,4.9500482616,0.453155144307,0.0,0.453155144307
 10/30  17:00:00,7.72622863718,2.18514425808,0.0410307551013,0.0,2.750026812,2.750026812,0.459622548686,0.00650285039683,0.45311969829
 10/30  18:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.457944904651,0.00484866373178,0.453096240919
 10/30  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453092377541,0.0,0.453092377541
 10/30  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453071383998,0.0,0.453071383998
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061145213,0.0,0.453061145213
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085222203,0.0,0.453085222203
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074520455,0.0,0.453074520455
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063784423,0.0,0.453063784423
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305854003,0.0,0.45305854003
 10/31  06:00:00,7.30312553839,2.18514425808,0.0649544683041,0.0,0.5500053624,2.2000214496,0.453059257718,0.0,0.453059257718
 10/31  07:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.701681648633,0.681681648633,0.02
 10/31  08:00:00,12.1653574259,2.18514425808,0.080116644645,0.0,4.9500482616,4.9500482616,0.453122396287,0.0,0.453122396287
 10/31  09:00:00,12.2279884455,2.18514425808,0.142747664244,0.0,4.9500482616,4.9500482616,0.453142483192,0.0,0.453142483192
 10/31  10:00:00,12.5058815183,2.18514425808,0.420640737003,0.0,4.9500482616,4.9500482616,0.453136645609,0.0,0.453136645609
 10/31  11:00:00,12.7034834375,2.18514425808,0.6182426562,0.0,4.9500482616,4.9500482616,0.453146629058,0.0,0.453146629058
 10/31  12:00:00,11.9896423292,2.18514425808,0.454406910292,0.0,4.9500482616,4.4000428992,0.453117701261,0.0,0.453117701261
 10/31  13:00:00,12.851278105,2.18514425808,0.766037323762,0.0,4.9500482616,4.9500482616,0.886335143254,0.0,0.886335143254
 10/31  14:00:00,12.9399214799,2.18514425808,0.854680698601,0.0,4.9500482616,4.9500482616,0.45311901206,0.0,0.45311901206
 10/31  15:00:00,13.0507063655,2.18514425808,0.965465584242,0.0,4.9500482616,4.9500482616,0.453093144415,0.0,0.453093144415
 10/31  16:00:00,13.195613046,2.18514425808,1.11037226471,0.0,4.9500482616,4.9500482616,0.453145230583,0.0,0.453145230583
 10/31  17:00:00,7.98028396311,2.18514425808,0.295086081031,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/31  18:00:00,8.34529843595,2.18514425808,0.00711664106813,0.0,1.6500160872,2.2000214496,0.453111498613,0.0,0.453111498613
 10/31  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453102950979,0.0,0.453102950979
 10/31  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453106438077,0.0,0.453106438077
 10/31  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067820854,0.0,0.453067820854
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055500967,0.0,0.453055500967
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079773657,0.0,0.453079773657
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069152176,0.0,0.453069152176
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058505874,0.0,0.453058505874
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058662067,0.0,0.453058662067
 11/01  06:00:00,7.30344634835,2.18514425808,0.0652752782712,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  07:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.19701465035,0.743911360333,0.453103290014
 11/01  08:00:00,12.1432310951,2.18514425808,0.0579903138326,0.0,4.9500482616,4.9500482616,0.453093548498,0.0,0.453093548498
 11/01  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45313891171,0.0,0.45313891171
 11/01  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453134513704,0.0,0.453134513704
 11/01  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453155514202,0.0,0.453155514202
 11/01  12:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.488715464578,0.0355718753103,0.453143589268
 11/01  13:00:00,12.0983447281,2.18514425808,0.0131039468219,0.0,4.9500482616,4.9500482616,0.453129362608,0.0,0.453129362608
 11/01  14:00:00,12.1023914289,2.18514425808,0.0171506475674,0.0,4.9500482616,4.9500482616,0.453138708174,0.0,0.453138708174
 11/01  15:00:00,12.1268871645,2.18514425808,0.0416463832582,0.0,4.9500482616,4.9500482616,0.453113633363,0.0,0.453113633363
 11/01  16:00:00,12.1443328615,2.18514425808,0.0590920802307,0.0,4.9500482616,4.9500482616,0.453109559934,0.0,0.453109559934
 11/01  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.689212286017,0.236122320821,0.453089965196
 11/01  18:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.613507981789,0.160432567849,0.45307541394
 11/01  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453078411666,0.0,0.453078411666
 11/01  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/01  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.480146132067,0.0270680382108,0.453078093856
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068288693,0.0,0.453068288693
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057630965,0.0,0.453057630965
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082035606,0.0,0.453082035606
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071518082,0.0,0.453071518082
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060976978,0.0,0.453060976978
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  06:00:00,7.2529810074,2.18514425808,0.0148099373125,0.0,0.5500053624,2.2000214496,1.41230711013,0.959242705144,0.453064404986
 11/02  07:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.89919228819,3.44608464682,0.453107641371
 11/02  08:00:00,12.0992081294,2.18514425808,0.013967348078,0.0,4.9500482616,4.9500482616,0.453095221968,0.0,0.453095221968
 11/02  09:00:00,12.0883247171,2.18514425808,0.00308393582679,0.0,4.9500482616,4.9500482616,0.453146151451,0.0,0.453146151451
 11/02  10:00:00,12.087198276,2.18514425808,0.00195749468013,0.0,4.9500482616,4.9500482616,0.453143337241,0.0,0.453143337241
 11/02  11:00:00,12.0872721824,2.18514425808,0.00203140115688,0.0,4.9500482616,4.9500482616,0.453143280879,0.0,0.453143280879
 11/02  12:00:00,11.5951475374,2.18514425808,0.059912118494,0.0,4.9500482616,4.4000428992,0.453174409139,0.0,0.453174409139
 11/02  13:00:00,12.1902645015,2.18514425808,0.105023720251,0.0,4.9500482616,4.9500482616,0.453155599805,0.0,0.453155599805
 11/02  14:00:00,12.1364528719,2.18514425808,0.0512120906555,0.0,4.9500482616,4.9500482616,0.453115377223,0.0,0.453115377223
 11/02  15:00:00,12.1999994826,2.18514425808,0.114758701272,0.0,4.9500482616,4.9500482616,0.453116645715,0.0,0.453116645715
 11/02  16:00:00,12.2140492507,2.18514425808,0.128808469462,0.0,4.9500482616,4.9500482616,0.453157888883,0.0,0.453157888883
 11/02  17:00:00,7.68519788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.543183038796,0.0900651287029,0.453117910093
 11/02  18:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.525260584412,0.0721481366673,0.453112447744
 11/02  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0311320271779,0.0111320271779,0.02
 11/02  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.681125018861,0.228017156268,0.453107862593
 11/02  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.16230425228,0.709217014017,0.453087238259
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077223178,0.0,0.453077223178
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066693875,0.0,0.453066693875
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056240766,0.0,0.453056240766
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080808232,0.0,0.453080808232
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076033883,0.0,0.453076033883
 11/03  06:00:00,7.24190894141,2.18514425808,0.00373787133224,0.0,0.5500053624,2.2000214496,4.24653103403,3.79345388525,0.453077148789
 11/03  07:00:00,7.18668179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.16792164725,8.14792164725,0.02
 11/03  08:00:00,12.0878362592,2.18514425808,0.00259547787193,0.0,4.9500482616,4.9500482616,1.45750745102,1.004399655,0.453107796017
 11/03  09:00:00,12.0884144555,2.18514425808,0.00317367417919,0.0,4.9500482616,4.9500482616,0.456114111719,0.00297822402868,0.45313588769
 11/03  10:00:00,12.0941514095,2.18514425808,0.00891062817202,0.0,4.9500482616,4.9500482616,0.453149456407,0.0,0.453149456407
 11/03  11:00:00,12.23828338,2.18514425808,0.153042598678,0.0,4.9500482616,4.9500482616,0.45315603251,0.0,0.45315603251
 11/03  12:00:00,11.7732344864,2.18514425808,0.2379990675,0.0,4.9500482616,4.4000428992,0.886334513407,0.0,0.886334513407
 11/03  13:00:00,12.4457465511,2.18514425808,0.360505769852,0.0,4.9500482616,4.9500482616,0.453124082678,0.0,0.453124082678
 11/03  14:00:00,12.535277397,2.18514425808,0.450036615692,0.0,4.9500482616,4.9500482616,0.453126062209,0.0,0.453126062209
 11/03  15:00:00,12.633499964,2.18514425808,0.548259182743,0.0,4.9500482616,4.9500482616,0.453128458952,0.0,0.453128458952
 11/03  16:00:00,12.5309812449,2.18514425808,0.44574046362,0.0,4.9500482616,4.9500482616,0.453152256886,0.0,0.453152256886
 11/03  17:00:00,7.69597387971,2.18514425808,0.0107759976303,0.0,2.750026812,2.750026812,0.472085687065,0.0189602192441,0.453125467821
 11/03  18:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0656175103164,0.0456175103164,0.02
 11/03  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.524470801406,0.0713714020601,0.453099399346
 11/03  20:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.69415936365,0.241057457492,0.453101906158
 11/03  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.647876502001,0.194805163356,0.453071338645
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058275058,0.0,0.453058275058
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082844548,0.0,0.453082844548
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072541731,0.0,0.453072541731
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062204647,0.0,0.453062204647
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061128307,0.0,0.453061128307
 11/04  06:00:00,7.26251215748,2.18514425808,0.0243410873985,0.0,0.5500053624,2.2000214496,0.933370038147,0.913370038147,0.02
 11/04  07:00:00,6.08667107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,3.71649821267,3.2634336273,0.453064585365
 11/04  08:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.49147188877,1.03837142894,0.45310045983
 11/04  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.683568209142,0.230457624635,0.453110584506
 11/04  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,6.58619143229,2.18514425808,0.00100427500688,0.0,1.6500160872,2.750026812,0.453115938735,0.0,0.453115938735
