Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/04  12:00:00,4.974024078,2.18514425808,0.0388530079204,0.0,0.8250080436,1.9250187684,0.453113175634,0.0,0.453113175634
 11/04  13:00:00,4.94122775522,2.18514425808,0.00605668513901,0.0,0.8250080436,1.9250187684,0.45310405178,0.0,0.45310405178
 11/04  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453102555194,0.0,0.453102555194
 11/04  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453093936765,0.0,0.453093936765
 11/04  17:00:00,4.11016302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.453084929373,0.0,0.453084929373
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065008128,0.0,0.453065008128
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064625153,0.0,0.453064625153
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070258892,0.0,0.453070258892
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057781694,0.0,0.453057781694
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080577664,0.0,0.453080577664
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306528623,0.0,0.45306528623
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084427092,0.0,0.453084427092
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082005377,0.0,0.453082005377
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064081834,0.0,0.453064081834
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084815049,0.0,0.453084815049
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081378153,0.0,0.453081378153
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062446909,0.0,0.453062446909
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066499096,0.0,0.453066499096
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060194736,0.0,0.453060194736
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078322173,0.0,0.453078322173
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530818123,0.0,0.4530818123
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083840168,0.0,0.453083840168
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075972748,0.0,0.453075972748
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061867766,0.0,0.453061867766
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081030563,0.0,0.453081030563
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070734215,0.0,0.453070734215
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060596524,0.0,0.453060596524
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085469824,0.0,0.453085469824
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086511903,0.0,0.453086511903
 11/06  07:00:00,6.11686247434,2.18514425808,0.0301914042556,0.0,0.5500053624,2.2000214496,0.37799212562,0.35799212562,0.02
 11/06  08:00:00,6.0364367765,2.18514425808,0.00125498161712,0.0,1.6500160872,2.2000214496,1.41820190134,0.965092077132,0.45310982421
 11/06  09:00:00,12.1381818551,2.18514425808,0.0529410738529,0.0,4.9500482616,4.9500482616,0.482201912264,0.0290608725263,0.453141039738
 11/06  10:00:00,12.3779770228,2.18514425808,0.292736241502,0.0,4.9500482616,4.9500482616,0.453148362728,0.0,0.453148362728
 11/06  11:00:00,12.5883799931,2.18514425808,0.503139211861,0.0,4.9500482616,4.9500482616,0.453136606638,0.0,0.453136606638
 11/06  12:00:00,12.8804100999,2.18514425808,0.795169318623,0.0,4.9500482616,4.9500482616,0.453136655286,0.0,0.453136655286
 11/06  13:00:00,12.343081688,2.18514425808,0.807846269128,0.0,4.9500482616,4.4000428992,0.453120360721,0.0,0.453120360721
 11/06  14:00:00,13.2757059575,2.18514425808,1.19046517625,0.0,4.9500482616,4.9500482616,0.453053920908,0.0,0.453053920908
 11/06  15:00:00,13.3537973686,2.18514425808,1.26855658733,0.0,4.9500482616,4.9500482616,0.453153084817,0.0,0.453153084817
 11/06  16:00:00,13.2993090251,2.18514425808,1.21406824383,0.0,4.9500482616,4.9500482616,0.453116028279,0.0,0.453116028279
 11/06  17:00:00,13.4897692192,2.18514425808,1.02069510455,0.0,4.9500482616,4.9500482616,0.453144855102,0.0,0.453144855102
 11/06  18:00:00,10.1713642673,2.18514425808,0.183166385266,0.0,2.750026812,2.750026812,0.453126237726,0.0,0.453126237726
 11/06  19:00:00,8.33999492735,2.18514425808,0.00181313246746,0.0,1.6500160872,2.2000214496,0.47011203525,0.0169980078142,0.453114027435
 11/06  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453098963325,0.0,0.453098963325
 11/06  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453105646313,0.0,0.453105646313
 11/06  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059816604,0.0,0.453059816604
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084368667,0.0,0.453084368667
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074380426,0.0,0.453074380426
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064350996,0.0,0.453064350996
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305430491,0.0,0.45305430491
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.0232047998936,0.0,0.0232047998936
 11/07  07:00:00,6.12587015437,2.18514425808,0.0391990842881,0.0,0.5500053624,2.2000214496,0.582099825491,0.132211989001,0.449887836491
 11/07  08:00:00,6.03773877391,2.18514425808,0.0025569790255,0.0,1.6500160872,2.2000214496,1.73016723031,1.27705679965,0.453110430653
 11/07  09:00:00,12.1382603829,2.18514425808,0.0530196016656,0.0,4.9500482616,4.9500482616,0.47716203711,0.0240209004923,0.453141136618
 11/07  10:00:00,12.3373070485,2.18514425808,0.252066267221,0.0,4.9500482616,4.9500482616,0.453136593255,0.0,0.453136593255
 11/07  11:00:00,12.5111340239,2.18514425808,0.425893242661,0.0,4.9500482616,4.9500482616,0.453145260987,0.0,0.453145260987
 11/07  12:00:00,12.7336815068,2.18514425808,0.648440725543,0.0,4.9500482616,4.9500482616,0.453152724379,0.0,0.453152724379
 11/07  13:00:00,12.2099645853,2.18514425808,0.674729166423,0.0,4.9500482616,4.4000428992,0.453122685099,0.0,0.453122685099
 11/07  14:00:00,13.0310583923,2.18514425808,0.94581761098,0.0,4.9500482616,4.9500482616,0.453112349921,0.0,0.453112349921
 11/07  15:00:00,13.1247137122,2.18514425808,1.03947293091,0.0,4.9500482616,4.9500482616,0.45312564692,0.0,0.45312564692
 11/07  16:00:00,13.0646800773,2.18514425808,0.979439296063,0.0,4.9500482616,4.9500482616,0.453130954518,0.0,0.453130954518
 11/07  17:00:00,13.2307993003,2.18514425808,0.761725185711,0.0,4.9500482616,4.9500482616,0.453144043647,0.0,0.453144043647
 11/07  18:00:00,10.047478638,2.18514425808,0.0592807559233,0.0,2.750026812,2.750026812,0.474583970671,0.021464917967,0.453119052704
 11/07  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.488233728097,0.0351364720407,0.453097256056
 11/07  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453100382169,0.0,0.453100382169
 11/07  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.0670565340206,0.0470565340206,0.02
 11/07  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.75781683185,0.30471841349,0.45309841836
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307048271,0.0,0.45307048271
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060454131,0.0,0.453060454131
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085567016,0.0,0.453085567016
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075664204,0.0,0.453075664204
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065738805,0.0,0.453065738805
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/08  07:00:00,6.10847168264,2.18514425808,0.0218006125609,0.0,0.5500053624,2.2000214496,1.4888435767,1.03577343582,0.453070140878
 11/08  08:00:00,6.03590504443,2.18514425808,0.000723249549492,0.0,1.6500160872,2.2000214496,2.48748754472,2.03438126983,0.453106274892
 11/08  09:00:00,12.0971074096,2.18514425808,0.0118666283399,0.0,4.9500482616,4.9500482616,0.478194110768,0.0250535276057,0.453140583163
 11/08  10:00:00,12.2743271638,2.18514425808,0.189086382519,0.0,4.9500482616,4.9500482616,0.453150054936,0.0,0.453150054936
 11/08  11:00:00,12.4906157006,2.18514425808,0.405374919321,0.0,4.9500482616,4.9500482616,0.453147529607,0.0,0.453147529607
 11/08  12:00:00,12.8106778258,2.18514425808,0.725437044483,0.0,4.9500482616,4.9500482616,0.453155510733,0.0,0.453155510733
 11/08  13:00:00,12.3952590972,2.18514425808,0.86002367834,0.0,4.9500482616,4.4000428992,0.453132148944,0.0,0.453132148944
 11/08  14:00:00,13.2562630086,2.18514425808,1.17102222735,0.0,4.9500482616,4.9500482616,0.453120257495,0.0,0.453120257495
 11/08  15:00:00,13.4165098812,2.18514425808,1.33126909987,0.0,4.9500482616,4.9500482616,0.45312220578,0.0,0.45312220578
 11/08  16:00:00,13.3593721676,2.18514425808,1.27413138631,0.0,4.9500482616,4.9500482616,0.453136902954,0.0,0.453136902954
 11/08  17:00:00,13.5101379551,2.18514425808,1.0410638405,0.0,4.9500482616,4.9500482616,0.453148566946,0.0,0.453148566946
 11/08  18:00:00,10.2309434245,2.18514425808,0.24274554237,0.0,2.750026812,2.750026812,0.460036521267,0.00690848410416,0.453128037163
 11/08  19:00:00,8.37394937108,2.18514425808,0.0357675761936,0.0,1.6500160872,2.2000214496,0.458529841045,0.00541867318917,0.453111167855
 11/08  20:00:00,8.34816679118,2.18514425808,0.00998499630167,0.0,1.6500160872,2.2000214496,0.453066369637,0.0,0.453066369637
 11/08  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453060169556,0.0,0.453060169556
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088461029,0.0,0.453088461029
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078617145,0.0,0.453078617145
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068799714,0.0,0.453068799714
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058963739,0.0,0.453058963739
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086967751,0.0,0.453086967751
 11/09  07:00:00,6.52103199017,2.18514425808,0.0505275867558,0.0,0.5500053624,2.2000214496,0.497397260934,0.0443063695156,0.453090891419
 11/09  08:00:00,6.0365441324,2.18514425808,0.00136233752009,0.0,1.6500160872,2.2000214496,1.29274459582,0.839636183997,0.45310841182
 11/09  09:00:00,12.1856830977,2.18514425808,0.100442316445,0.0,4.9500482616,4.9500482616,0.479877281835,0.0267319141253,0.453145367709
 11/09  10:00:00,12.3256298594,2.18514425808,0.240389078105,0.0,4.9500482616,4.9500482616,0.453145838179,0.0,0.453145838179
 11/09  11:00:00,12.4346541127,2.18514425808,0.349413331402,0.0,4.9500482616,4.9500482616,0.45314738309,0.0,0.45314738309
 11/09  12:00:00,12.5959487007,2.18514425808,0.510707919466,0.0,4.9500482616,4.9500482616,0.453144620134,0.0,0.453144620134
 11/09  13:00:00,11.9901523168,2.18514425808,0.45491689795,0.0,4.9500482616,4.4000428992,0.453148908014,0.0,0.453148908014
 11/09  14:00:00,12.6807126258,2.18514425808,0.595471844559,0.0,4.9500482616,4.9500482616,0.453135800288,0.0,0.453135800288
 11/09  15:00:00,12.6683887555,2.18514425808,0.58314797418,0.0,4.9500482616,4.9500482616,0.45312582498,0.0,0.45312582498
 11/09  16:00:00,12.5342486483,2.18514425808,0.449007867011,0.0,4.9500482616,4.9500482616,0.453141006441,0.0,0.453141006441
 11/09  17:00:00,12.7695460821,2.18514425808,0.300471967463,0.0,4.9500482616,4.9500482616,0.453160072547,0.0,0.453160072547
 11/09  18:00:00,9.98869818587,2.18514425808,0.000500303785609,0.0,2.750026812,2.750026812,0.525045849999,0.0719174570502,0.453128392949
 11/09  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.499222531523,0.0461130539892,0.453109477534
 11/09  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/09  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.523563815483,0.0704569574268,0.453106858057
 11/09  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.823507136136,0.370419493717,0.453087642419
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078353264,0.0,0.453078353264
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068598361,0.0,0.453068598361
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058863897,0.0,0.453058863897
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084207111,0.0,0.453084207111
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530803273,0.0,0.4530803273
 11/10  07:00:00,6.49234176707,2.18514425808,0.021837363658,0.0,0.5500053624,2.2000214496,1.18745360699,0.734369754953,0.453083852037
 11/10  08:00:00,6.03662722643,2.18514425808,0.0014454315518,0.0,1.6500160872,2.2000214496,1.0249480455,1.0049480455,0.02
 11/10  09:00:00,12.1075585554,2.18514425808,0.0223177741292,0.0,4.9500482616,4.9500482616,0.482712975631,0.0296002453359,0.453112730295
 11/10  10:00:00,12.145499532,2.18514425808,0.0602587507633,0.0,4.9500482616,4.9500482616,0.453138846616,0.0,0.453138846616
 11/10  11:00:00,12.4694647876,2.18514425808,0.384224006307,0.0,4.9500482616,4.9500482616,0.453142926506,0.0,0.453142926506
 11/10  12:00:00,12.6216642151,2.18514425808,0.536423433797,0.0,4.9500482616,4.9500482616,0.453127406175,0.0,0.453127406175
 11/10  13:00:00,12.0541193349,2.18514425808,0.518883915998,0.0,4.9500482616,4.4000428992,0.886343494546,0.0,0.886343494546
 11/10  14:00:00,13.0651304941,2.18514425808,0.97988971279,0.0,4.9500482616,4.9500482616,0.453158859525,0.0,0.453158859525
 11/10  15:00:00,13.4644287865,2.18514425808,1.37918800524,0.0,4.9500482616,4.9500482616,0.453135918964,0.0,0.453135918964
 11/10  16:00:00,13.5433031503,2.18514425808,1.458062369,0.0,4.9500482616,4.9500482616,0.453116318257,0.0,0.453116318257
 11/10  17:00:00,13.8708634727,2.18514425808,1.40178935804,0.0,4.9500482616,4.9500482616,0.453138096929,0.0,0.453138096929
 11/10  18:00:00,10.4955041288,2.18514425808,0.507306246728,0.0,2.750026812,2.750026812,0.453086657661,0.0,0.453086657661
 11/10  19:00:00,8.48664916236,2.18514425808,0.148467367478,0.0,1.6500160872,2.2000214496,0.0317455912623,0.0117455912623,0.02
 11/10  20:00:00,8.39029380879,2.18514425808,0.052112013907,0.0,1.6500160872,2.2000214496,0.453108109607,0.0,0.453108109607
 11/10  21:00:00,7.79950433278,2.18514425808,0.0113279003,0.0,1.1000107248,2.2000214496,0.45308264005,0.0,0.45308264005
 11/10  22:00:00,7.80441789348,2.18514425808,0.0162414609937,0.0,1.1000107248,2.2000214496,0.453086180445,0.0,0.453086180445
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307534439,0.0,0.45307534439
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061931124,0.0,0.453061931124
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081645013,0.0,0.453081645013
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306693912,0.0,0.45306693912
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059948362,0.0,0.453059948362
 11/11  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082144016,0.0,0.453082144016
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080756211,0.0,0.453080756211
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077409768,0.0,0.453077409768
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080059065,0.0,0.453080059065
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081380899,0.0,0.453081380899
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082679059,0.0,0.453082679059
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079039307,0.0,0.453079039307
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308711034,0.0,0.45308711034
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070802155,0.0,0.453070802155
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056065813,0.0,0.453056065813
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085972871,0.0,0.453085972871
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071296076,0.0,0.453071296076
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056651158,0.0,0.453056651158
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076485614,0.0,0.453076485614
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306184922,0.0,0.45306184922
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057813758,0.0,0.453057813758
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078765145,0.0,0.453078765145
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081927656,0.0,0.453081927656
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084380003,0.0,0.453084380003
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081145121,0.0,0.453081145121
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309137126,0.0,0.45309137126
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077733065,0.0,0.453077733065
 11/12  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080367527,0.0,0.453080367527
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308147125,0.0,0.45308147125
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066853055,0.0,0.453066853055
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063508388,0.0,0.453063508388
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082322414,0.0,0.453082322414
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072155085,0.0,0.453072155085
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062731162,0.0,0.453062731162
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088384625,0.0,0.453088384625
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088725828,0.0,0.453088725828
 11/13  07:00:00,6.47126930473,2.18514425808,0.00076490131531,0.0,0.5500053624,2.2000214496,3.95659992402,3.93659992402,0.02
 11/13  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.82957371289,3.37647530512,0.453098407769
 11/13  09:00:00,12.1041971647,2.18514425808,0.0189563834352,0.0,4.9500482616,4.9500482616,0.453115545008,0.0,0.453115545008
 11/13  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45315081349,0.0,0.45315081349
 11/13  11:00:00,12.0860370491,2.18514425808,0.000796267767829,0.0,4.9500482616,4.9500482616,0.453142304613,0.0,0.453142304613
 11/13  12:00:00,12.2266211792,2.18514425808,0.141380397951,0.0,4.9500482616,4.9500482616,0.453152962275,0.0,0.453152962275
 11/13  13:00:00,11.6605847779,2.18514425808,0.125349358985,0.0,4.9500482616,4.4000428992,0.453183114969,0.0,0.453183114969
 11/13  14:00:00,12.5292520109,2.18514425808,0.4440112296,0.0,4.9500482616,4.9500482616,0.886350019448,0.0,0.886350019448
 11/13  15:00:00,12.4386573986,2.18514425808,0.353416617287,0.0,4.9500482616,4.9500482616,0.453137088675,0.0,0.453137088675
 11/13  16:00:00,12.322678218,2.18514425808,0.237437436759,0.0,4.9500482616,4.9500482616,0.453116948371,0.0,0.453116948371
 11/13  17:00:00,12.6220233085,2.18514425808,0.152949193924,0.0,4.9500482616,4.9500482616,0.453147575705,0.0,0.453147575705
 11/13  18:00:00,9.98942855282,2.18514425808,0.00123067073621,0.0,2.750026812,2.750026812,0.526943471844,0.0738318658019,0.453111606042
 11/13  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.0486738688585,0.0286738688585,0.02
 11/13  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.45309950671,0.0,0.45309950671
 11/13  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453106781776,0.0,0.453106781776
 11/13  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453077694003,0.0,0.453077694003
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065504761,0.0,0.453065504761
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305615688,0.0,0.45305615688
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308197835,0.0,0.45308197835
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072674295,0.0,0.453072674295
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307305661,0.0,0.45307305661
 11/14  07:00:00,6.48182044644,2.18514425808,0.011316043026,0.0,0.5500053624,2.2000214496,1.50197049532,1.48197049532,0.02
 11/14  08:00:00,6.03736296088,2.18514425808,0.00218116599445,0.0,1.6500160872,2.2000214496,1.74512024599,1.29201902083,0.45310122517
 11/14  09:00:00,12.1059030434,2.18514425808,0.0206622620767,0.0,4.9500482616,4.9500482616,0.479146910509,0.0260033967325,0.453143513776
 11/14  10:00:00,12.2246739063,2.18514425808,0.139433124972,0.0,4.9500482616,4.9500482616,0.45314332569,0.0,0.45314332569
 11/14  11:00:00,12.4498389895,2.18514425808,0.364598208234,0.0,4.9500482616,4.9500482616,0.45314250348,0.0,0.45314250348
 11/14  12:00:00,12.6667144856,2.18514425808,0.581473704361,0.0,4.9500482616,4.9500482616,0.453160320764,0.0,0.453160320764
 11/14  13:00:00,12.0818704452,2.18514425808,0.546635026338,0.0,4.9500482616,4.4000428992,0.453169902977,0.0,0.453169902977
 11/14  14:00:00,12.907721607,2.18514425808,0.822480825674,0.0,4.9500482616,4.9500482616,0.886325493714,0.0,0.886325493714
 11/14  15:00:00,13.1243852442,2.18514425808,1.03914446296,0.0,4.9500482616,4.9500482616,0.453125598119,0.0,0.453125598119
 11/14  16:00:00,13.1289581848,2.18514425808,1.0437174035,0.0,4.9500482616,4.9500482616,0.453142324864,0.0,0.453142324864
 11/14  17:00:00,13.1845007936,2.18514425808,0.71542667902,0.0,4.9500482616,4.9500482616,0.453157572401,0.0,0.453157572401
 11/14  18:00:00,10.0045696904,2.18514425808,0.0163718083195,0.0,2.750026812,2.750026812,0.0437626200727,0.0237626200727,0.02
 11/14  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.500059301858,0.0469346779744,0.453124623883
 11/14  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.45309173723,0.0,0.45309173723
 11/14  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.483828208365,0.0307291847216,0.453099023643
 11/14  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.640983238389,0.187914343312,0.453068895077
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056849606,0.0,0.453056849606
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082762843,0.0,0.453082762843
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073561456,0.0,0.453073561456
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064342389,0.0,0.453064342389
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064819536,0.0,0.453064819536
 11/15  07:00:00,6.488215881,2.18514425808,0.0177114775807,0.0,0.5500053624,2.2000214496,1.14577235633,1.12577235633,0.02
 11/15  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.57864465211,3.12556715831,0.453077493801
 11/15  09:00:00,12.1033809603,2.18514425808,0.0181401790424,0.0,4.9500482616,4.9500482616,0.482649987853,0.0295144427503,0.453135545102
 11/15  10:00:00,12.2873676527,2.18514425808,0.202126871374,0.0,4.9500482616,4.9500482616,0.453147603549,0.0,0.453147603549
 11/15  11:00:00,12.5137939754,2.18514425808,0.428553194134,0.0,4.9500482616,4.9500482616,0.453150354123,0.0,0.453150354123
 11/15  12:00:00,12.7993363307,2.18514425808,0.714095549405,0.0,4.9500482616,4.9500482616,0.453154087137,0.0,0.453154087137
 11/15  13:00:00,12.2290894673,2.18514425808,0.693854048463,0.0,4.9500482616,4.4000428992,0.453164455561,0.0,0.453164455561
 11/15  14:00:00,13.089345808,2.18514425808,1.00410502667,0.0,4.9500482616,4.9500482616,0.886316596678,0.0,0.886316596678
 11/15  15:00:00,13.112746763,2.18514425808,1.02750598172,0.0,4.9500482616,4.9500482616,0.453140501001,0.0,0.453140501001
 11/15  16:00:00,12.960865003,2.18514425808,0.875624221722,0.0,4.9500482616,4.9500482616,0.453139108844,0.0,0.453139108844
 11/15  17:00:00,13.0936475716,2.18514425808,0.624573456959,0.0,4.9500482616,4.9500482616,0.453154988298,0.0,0.453154988298
 11/15  18:00:00,10.0230760462,2.18514425808,0.0348781641186,0.0,2.750026812,2.750026812,0.0388092949852,0.0188092949852,0.02
 11/15  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.475241762743,0.0221205554866,0.453121207257
 11/15  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453088220969,0.0,0.453088220969
 11/15  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453096123565,0.0,0.453096123565
 11/15  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453067476894,0.0,0.453067476894
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055531077,0.0,0.453055531077
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081568887,0.0,0.453081568887
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072465745,0.0,0.453072465745
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063345988,0.0,0.453063345988
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306395777,0.0,0.45306395777
 11/16  07:00:00,6.53634144357,2.18514425808,0.0658370401491,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.890069642537,0.43699282511,0.453076817427
 11/16  09:00:00,12.1554497447,2.18514425808,0.0702089634036,0.0,4.9500482616,4.9500482616,0.453120918398,0.0,0.453120918398
 11/16  10:00:00,12.5289952996,2.18514425808,0.443754518291,0.0,4.9500482616,4.9500482616,0.453147823663,0.0,0.453147823663
 11/16  11:00:00,13.0465977085,2.18514425808,0.961356927228,0.0,4.9500482616,4.9500482616,0.453150798859,0.0,0.453150798859
 11/16  12:00:00,13.4019145251,2.18514425808,1.31667374383,0.0,4.9500482616,4.9500482616,0.453144748255,0.0,0.453144748255
 11/16  13:00:00,12.8663811237,2.18514425808,1.3311457048,0.0,4.9500482616,4.4000428992,0.453166595997,0.0,0.453166595997
 11/16  14:00:00,14.1263068531,2.18514425808,2.0410660718,0.0,4.9500482616,4.9500482616,0.886325138667,0.0,0.886325138667
 11/16  15:00:00,14.5506533462,2.18514425808,2.4654125649,0.0,4.9500482616,4.9500482616,0.453124654491,0.0,0.453124654491
 11/16  16:00:00,14.5014747613,2.18514425808,2.41623398006,0.0,4.9500482616,4.9500482616,0.453134153345,0.0,0.453134153345
 11/16  17:00:00,14.5431575179,2.18514425808,2.07408340332,0.0,4.9500482616,4.9500482616,0.453160144609,0.0,0.453160144609
 11/16  18:00:00,10.879983202,2.18514425808,0.891785319915,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/16  19:00:00,8.74182467008,2.18514425808,0.403642875201,0.0,1.6500160872,2.2000214496,0.45312332033,0.0,0.45312332033
 11/16  20:00:00,8.57714855347,2.18514425808,0.23896675859,0.0,1.6500160872,2.2000214496,0.453093716219,0.0,0.453093716219
 11/16  21:00:00,7.85643521339,2.18514425808,0.0682587809041,0.0,1.1000107248,2.2000214496,0.453101919626,0.0,0.453101919626
 11/16  22:00:00,7.80028655753,2.18514425808,0.0121101250503,0.0,1.1000107248,2.2000214496,0.45307335324,0.0,0.45307335324
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061461308,0.0,0.453061461308
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087563048,0.0,0.453087563048
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078573904,0.0,0.453078573904
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069565486,0.0,0.453069565486
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070349146,0.0,0.453070349146
 11/17  07:00:00,6.53833410023,2.18514425808,0.0678296968091,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.60597133798,0.152887914555,0.453083423425
 11/17  09:00:00,13.1912782154,2.18514425808,1.10603743416,0.0,4.9500482616,4.9500482616,0.453099227149,0.0,0.453099227149
 11/17  10:00:00,13.6060585953,2.18514425808,1.52081781402,0.0,4.9500482616,4.9500482616,0.453096965495,0.0,0.453096965495
 11/17  11:00:00,13.2105969943,2.18514425808,1.12535621297,0.0,4.9500482616,4.9500482616,0.453100343,0.0,0.453100343
 11/17  12:00:00,12.607346358,2.18514425808,0.522105576709,0.0,4.9500482616,4.9500482616,0.453121192796,0.0,0.453121192796
 11/17  13:00:00,11.6963430584,2.18514425808,0.161107639483,0.0,4.9500482616,4.4000428992,0.45317645332,0.0,0.45317645332
 11/17  14:00:00,12.505273838,2.18514425808,0.420033056742,0.0,4.9500482616,4.9500482616,0.886344554691,0.0,0.886344554691
 11/17  15:00:00,12.6105300492,2.18514425808,0.525289267936,0.0,4.9500482616,4.9500482616,0.453135943633,0.0,0.453135943633
 11/17  16:00:00,12.7156593803,2.18514425808,0.630418598986,0.0,4.9500482616,4.9500482616,0.453137397694,0.0,0.453137397694
 11/17  17:00:00,12.877113313,2.18514425808,0.408039198364,0.0,4.9500482616,4.9500482616,0.453152337558,0.0,0.453152337558
 11/17  18:00:00,9.98872566135,2.18514425808,0.000527779268628,0.0,2.750026812,2.750026812,0.481206453714,0.0280888461968,0.453117607517
 11/17  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.107819783452,0.0878197834521,0.02
 11/17  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.45310844934,0.0,0.45310844934
 11/17  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453094772397,0.0,0.453094772397
 11/17  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.477781423819,0.0246949810048,0.453086442814
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074568588,0.0,0.453074568588
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065638474,0.0,0.453065638474
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056732958,0.0,0.453056732958
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308298058,0.0,0.45308298058
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083982368,0.0,0.453083982368
 11/18  07:00:00,6.4867718301,2.18514425808,0.0162674266855,0.0,0.5500053624,2.2000214496,0.591776943151,0.571776943151,0.02
 11/18  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,2.72507709258,2.27198744282,0.453089649756
 11/18  09:00:00,6.58792246992,2.18514425808,0.00273531263405,0.0,1.6500160872,2.750026812,0.896271307121,0.443169036292,0.45310227083
 11/18  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.640285063267,0.18717019252,0.453114870747
 11/18  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.541832118994,0.0887184414441,0.45311367755
 11/18  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.102853546402,0.0828535464016,0.02
 11/18  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.905959501194,0.452874300708,0.453085200487
 11/18  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.924022545556,0.47091492216,0.453107623396
 11/18  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.942622086106,0.48955007805,0.453072008056
 11/18  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.0223259763,0.56923146187,0.453094514428
 11/18  17:00:00,5.70283773675,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.13088274205,1.11088274205,0.02
 11/18  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,3.32390197186,2.87081303273,0.453088939129
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090351006,0.0,0.453090351006
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090013088,0.0,0.453090013088
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062894624,0.0,0.453062894624
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087830401,0.0,0.453087830401
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074536467,0.0,0.453074536467
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060456559,0.0,0.453060456559
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080897386,0.0,0.453080897386
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076752679,0.0,0.453076752679
 11/19  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082047491,0.0,0.453082047491
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308575906,0.0,0.45308575906
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083104168,0.0,0.453083104168
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082717975,0.0,0.453082717975
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065805817,0.0,0.453065805817
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066888943,0.0,0.453066888943
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088243337,0.0,0.453088243337
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072560983,0.0,0.453072560983
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058474823,0.0,0.453058474823
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081805889,0.0,0.453081805889
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075368338,0.0,0.453075368338
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062242103,0.0,0.453062242103
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054082918,0.0,0.453054082918
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080600831,0.0,0.453080600831
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071896829,0.0,0.453071896829
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,2.72609218473,2.27301395765,0.453078227085
 11/20  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.24243554075,0.789352438648,0.453083102102
 11/20  09:00:00,12.149833964,2.18514425808,0.0645931826985,0.0,4.9500482616,4.9500482616,0.477630984404,0.0245051638641,0.45312582054
 11/20  10:00:00,12.0991895749,2.18514425808,0.0139487935828,0.0,4.9500482616,4.9500482616,0.453148960552,0.0,0.453148960552
 11/20  11:00:00,12.2063809299,2.18514425808,0.121140148575,0.0,4.9500482616,4.9500482616,0.453136067786,0.0,0.453136067786
 11/20  12:00:00,12.6443602797,2.18514425808,0.559119498408,0.0,4.9500482616,4.9500482616,0.453110302613,0.0,0.453110302613
 11/20  13:00:00,12.4560114918,2.18514425808,0.9207760729,0.0,4.9500482616,4.4000428992,0.453181698816,0.0,0.453181698816
 11/20  14:00:00,13.8226871476,2.18514425808,1.73744636635,0.0,4.9500482616,4.9500482616,0.453176359263,0.0,0.453176359263
 11/20  15:00:00,13.9362855658,2.18514425808,1.85104478455,0.0,4.9500482616,4.9500482616,0.453130186975,0.0,0.453130186975
 11/20  16:00:00,14.0087979149,2.18514425808,1.92355713366,0.0,4.9500482616,4.9500482616,0.45311385598,0.0,0.45311385598
 11/20  17:00:00,14.6973613301,2.18514425808,1.84445388217,0.0,4.9500482616,4.9500482616,0.453152278816,0.0,0.453152278816
 11/20  18:00:00,10.7598803773,2.18514425808,0.771682495182,0.0,2.750026812,2.750026812,0.453112095505,0.0,0.453112095505
 11/20  19:00:00,8.64384734551,2.18514425808,0.305665550628,0.0,1.6500160872,2.2000214496,0.453101923134,0.0,0.453101923134
 11/20  20:00:00,8.62301010948,2.18514425808,0.2848283146,0.0,1.6500160872,2.2000214496,0.453068473222,0.0,0.453068473222
 11/20  21:00:00,8.08787260616,2.18514425808,0.299696173674,0.0,1.1000107248,2.2000214496,0.453080911356,0.0,0.453080911356
 11/20  22:00:00,8.10479536796,2.18514425808,0.316618935479,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071801067,0.0,0.453071801067
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063002688,0.0,0.453063002688
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054391243,0.0,0.453054391243
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082427125,0.0,0.453082427125
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072448257,0.0,0.453072448257
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  07:00:00,6.90401683451,2.18514425808,0.0496790977634,0.0,0.5500053624,2.2000214496,0.453092336678,0.0,0.453092336678
 11/21  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.30021296188,0.847137558931,0.453075402947
 11/21  09:00:00,12.2144115955,2.18514425808,0.129170814174,0.0,4.9500482616,4.9500482616,0.481479239353,0.0283329733069,0.453146266046
 11/21  10:00:00,12.4519792162,2.18514425808,0.36673843487,0.0,4.9500482616,4.9500482616,0.453149750842,0.0,0.453149750842
 11/21  11:00:00,12.638092807,2.18514425808,0.55285202571,0.0,4.9500482616,4.9500482616,0.45313715846,0.0,0.45313715846
 11/21  12:00:00,12.8107215818,2.18514425808,0.725480800493,0.0,4.9500482616,4.9500482616,0.453151656072,0.0,0.453151656072
 11/21  13:00:00,11.9837084587,2.18514425808,0.448473039853,0.0,4.9500482616,4.4000428992,0.453187949533,0.0,0.453187949533
 11/21  14:00:00,12.6538635568,2.18514425808,0.568622775487,0.0,4.9500482616,4.9500482616,0.453150684691,0.0,0.453150684691
 11/21  15:00:00,12.7795449372,2.18514425808,0.694304155948,0.0,4.9500482616,4.9500482616,0.453126446873,0.0,0.453126446873
 11/21  16:00:00,12.7508732023,2.18514425808,0.665632421026,0.0,4.9500482616,4.9500482616,0.453130559918,0.0,0.453130559918
 11/21  17:00:00,13.2905417671,2.18514425808,0.437634319159,0.0,4.9500482616,4.9500482616,0.453141377979,0.0,0.453141377979
 11/21  18:00:00,9.99149467882,2.18514425808,0.00329679673471,0.0,2.750026812,2.750026812,0.480053943872,0.0269230926954,0.453130851176
 11/21  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.52322482427,0.0701252201101,0.453099604159
 11/21  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453069661935,0.0,0.453069661935
 11/21  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.45308110313,0.0,0.45308110313
 11/21  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079394235,0.0,0.453079394235
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070450081,0.0,0.453070450081
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061935769,0.0,0.453061935769
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088610554,0.0,0.453088610554
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308012201,0.0,0.45308012201
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085263672,0.0,0.453085263672
 11/22  07:00:00,6.88000806833,2.18514425808,0.0256703315849,0.0,0.5500053624,2.2000214496,0.309780951809,0.289780951809,0.02
 11/22  08:00:00,6.03634737637,2.18514425808,0.00116558148668,0.0,1.6500160872,2.2000214496,2.93988455968,2.48677878694,0.453105772746
 11/22  09:00:00,12.1050028768,2.18514425808,0.0197620954825,0.0,4.9500482616,4.9500482616,0.45312651901,0.0,0.45312651901
 11/22  10:00:00,12.0866768867,2.18514425808,0.00143610542853,0.0,4.9500482616,4.9500482616,0.453138417705,0.0,0.453138417705
 11/22  11:00:00,12.0947101394,2.18514425808,0.0094693581663,0.0,4.9500482616,4.9500482616,0.453135374514,0.0,0.453135374514
 11/22  12:00:00,12.1153986341,2.18514425808,0.0301578528404,0.0,4.9500482616,4.9500482616,0.45313485789,0.0,0.45313485789
 11/22  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.497366817216,0.0442373038551,0.453129513361
 11/22  14:00:00,12.1067920467,2.18514425808,0.0215512654399,0.0,4.9500482616,4.9500482616,0.886295704111,0.0,0.886295704111
 11/22  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453126859753,0.0,0.453126859753
 11/22  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
