Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/22  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.886294844969,0.0,0.886294844969
 11/22  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.15855675427,0.13855675427,0.02
 11/22  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.979336238536,0.526230237453,0.453106001083
 11/22  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.04349239991,0.590414170894,0.453078229017
 11/22  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.40853559464,0.955447376903,0.453088217739
 11/22  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.60067969072,1.14761894559,0.453060745135
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084714074,0.0,0.453084714074
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071163987,0.0,0.453071163987
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057391405,0.0,0.453057391405
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078210366,0.0,0.453078210366
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307632282,0.0,0.45307632282
 11/23  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061442303,0.0,0.453061442303
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083716992,0.0,0.453083716992
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068532143,0.0,0.453068532143
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063800416,0.0,0.453063800416
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068915669,0.0,0.453068915669
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068466115,0.0,0.453068466115
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052837454,0.0,0.453052837454
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073644674,0.0,0.453073644674
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305987949,0.0,0.45305987949
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086835278,0.0,0.453086835278
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077578493,0.0,0.453077578493
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065886324,0.0,0.453065886324
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057670185,0.0,0.453057670185
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084603008,0.0,0.453084603008
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076302721,0.0,0.453076302721
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,7.65623064841,7.20314630641,0.453084341993
 11/24  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.75501131157,8.301913361,0.453097950575
 11/24  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.18326141167,1.73016500786,0.453096403809
 11/24  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.992029238559,0.538897347632,0.453131890926
 11/24  11:00:00,12.0865259674,2.18514425808,0.00128518611477,0.0,4.9500482616,4.9500482616,0.618029101417,0.164888019725,0.453141081691
 11/24  12:00:00,12.0885752776,2.18514425808,0.00333449636408,0.0,4.9500482616,4.9500482616,0.456959385606,0.0038061840056,0.453153201601
 11/24  13:00:00,11.5480484755,2.18514425808,0.0128130566669,0.0,4.9500482616,4.4000428992,0.612989430203,0.159826948742,0.453162481461
 11/24  14:00:00,12.16669177,2.18514425808,0.0814509886749,0.0,4.9500482616,4.9500482616,0.453159970014,0.0,0.453159970014
 11/24  15:00:00,12.1631630128,2.18514425808,0.0779222315113,0.0,4.9500482616,4.9500482616,0.453115878219,0.0,0.453115878219
 11/24  16:00:00,12.1167695495,2.18514425808,0.0315287682078,0.0,4.9500482616,4.9500482616,0.453129631313,0.0,0.453129631313
 11/24  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.460622962469,0.00747024567125,0.453152716798
 11/24  18:00:00,9.99011719075,2.18514425808,0.00191930867186,0.0,2.750026812,2.750026812,0.896636949551,0.4435173575,0.453119592052
 11/24  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.71767242087,1.26455293021,0.453119490667
 11/24  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.62012172922,2.16701710331,0.453104625912
 11/24  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.5731822293,3.12010595718,0.453076272124
 11/24  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.55350392049,3.53350392049,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067705952,0.0,0.453067705952
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305927296,0.0,0.45305927296
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308631903,0.0,0.45308631903
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078120138,0.0,0.453078120138
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069906057,0.0,0.453069906057
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,6.85433773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,6.8776467939,6.42455642032,0.453090373575
 11/25  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.38663302814,8.93353977236,0.453093255784
 11/25  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,4.121693343,3.66858719321,0.453106149797
 11/25  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.53343281552,1.51343281552,0.02
 11/25  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.21001769417,0.756905770543,0.453111923626
 11/25  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.966854667742,0.513730634146,0.453124033596
 11/25  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.34986828374,0.896759352617,0.453108931124
 11/25  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.16938670493,0.71629780243,0.453088902498
 11/25  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.573440537271,0.553440537271,0.02
 11/25  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,1.06535062567,0.612258288795,0.453092336874
 11/25  17:00:00,5.70283773675,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,2.06617426486,1.61307178738,0.453102477483
 11/25  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,4.16834538398,3.71526702263,0.453078361341
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061393043,0.0,0.453061393043
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064004474,0.0,0.453064004474
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070028221,0.0,0.453070028221
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061356208,0.0,0.453061356208
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082074279,0.0,0.453082074279
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068571224,0.0,0.453068571224
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055026515,0.0,0.453055026515
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088823159,0.0,0.453088823159
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074853727,0.0,0.453074853727
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082820039,0.0,0.453082820039
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082976968,0.0,0.453082976968
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079198542,0.0,0.453079198542
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308852963,0.0,0.45308852963
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082153227,0.0,0.453082153227
 11/26  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085628522,0.0,0.453085628522
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307183531,0.0,0.45307183531
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074334286,0.0,0.453074334286
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069057644,0.0,0.453069057644
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058091453,0.0,0.453058091453
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082632569,0.0,0.453082632569
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074624667,0.0,0.453074624667
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066600234,0.0,0.453066600234
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061475069,0.0,0.453061475069
 11/27  07:00:00,6.87868547278,2.18514425808,0.0243477360345,0.0,0.5500053624,2.2000214496,1.09341639654,0.640348195664,0.453068200871
 11/27  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.71642087218,0.263331040465,0.453089831715
 11/27  09:00:00,12.146865184,2.18514425808,0.0616244027516,0.0,4.9500482616,4.9500482616,0.48432673368,0.031198110573,0.453128623108
 11/27  10:00:00,12.3027194945,2.18514425808,0.217478713239,0.0,4.9500482616,4.9500482616,0.453148809298,0.0,0.453148809298
 11/27  11:00:00,12.8093153672,2.18514425808,0.724074585956,0.0,4.9500482616,4.9500482616,0.453150191117,0.0,0.453150191117
 11/27  12:00:00,13.253260387,2.18514425808,1.16801960568,0.0,4.9500482616,4.9500482616,0.453167749749,0.0,0.453167749749
 11/27  13:00:00,12.7050234096,2.18514425808,1.16978799071,0.0,4.9500482616,4.4000428992,0.453185894944,0.0,0.453185894944
 11/27  14:00:00,13.6787606193,2.18514425808,1.59351983805,0.0,4.9500482616,4.9500482616,0.45318417988,0.0,0.45318417988
 11/27  15:00:00,13.8825655304,2.18514425808,1.79732474911,0.0,4.9500482616,4.9500482616,0.453126655855,0.0,0.453126655855
 11/27  16:00:00,13.8478152113,2.18514425808,1.76257442997,0.0,4.9500482616,4.9500482616,0.453114575101,0.0,0.453114575101
 11/27  17:00:00,14.4174024416,2.18514425808,1.5644949937,0.0,4.9500482616,4.9500482616,0.453165078368,0.0,0.453165078368
 11/27  18:00:00,10.5634215985,2.18514425808,0.575223716435,0.0,2.750026812,2.750026812,0.45311144854,0.0,0.45311144854
 11/27  19:00:00,8.53693367978,2.18514425808,0.198751884896,0.0,1.6500160872,2.2000214496,0.463628335729,0.0105238181528,0.453104517577
 11/27  20:00:00,8.45263100216,2.18514425808,0.114449207282,0.0,1.6500160872,2.2000214496,0.45306918295,0.0,0.45306918295
 11/27  21:00:00,7.84753443525,2.18514425808,0.0593580027714,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/27  22:00:00,7.86782153347,2.18514425808,0.0796451009884,0.0,1.1000107248,2.2000214496,0.453076193216,0.0,0.453076193216
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069169768,0.0,0.453069169768
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061138693,0.0,0.453061138693
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088489531,0.0,0.453088489531
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080585776,0.0,0.453080585776
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072667028,0.0,0.453072667028
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,7.30864275646,2.18514425808,0.0704716863781,0.0,0.5500053624,2.2000214496,0.453080238809,0.0,0.453080238809
 11/28  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.917669172522,0.464581837748,0.453087334773
 11/28  09:00:00,12.2751614722,2.18514425808,0.18992069096,0.0,4.9500482616,4.9500482616,0.45313330635,0.0,0.45313330635
 11/28  10:00:00,12.4225808321,2.18514425808,0.337340050768,0.0,4.9500482616,4.9500482616,0.453141064953,0.0,0.453141064953
 11/28  11:00:00,12.4813003537,2.18514425808,0.396059572378,0.0,4.9500482616,4.9500482616,0.453151980066,0.0,0.453151980066
 11/28  12:00:00,12.4486923362,2.18514425808,0.363451554963,0.0,4.9500482616,4.9500482616,0.453131882037,0.0,0.453131882037
 11/28  13:00:00,11.5531452069,2.18514425808,0.0179097880382,0.0,4.9500482616,4.4000428992,0.453137503423,0.0,0.453137503423
 11/28  14:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453176296025,0.0,0.453176296025
 11/28  15:00:00,12.1335380668,2.18514425808,0.0482972855445,0.0,4.9500482616,4.9500482616,0.453120563279,0.0,0.453120563279
 11/28  16:00:00,12.2251117364,2.18514425808,0.139870955134,0.0,4.9500482616,4.9500482616,0.453099717367,0.0,0.453099717367
 11/28  17:00:00,12.9895565175,2.18514425808,0.136649069534,0.0,4.9500482616,4.9500482616,0.453131257179,0.0,0.453131257179
 11/28  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.570187408476,0.117047867678,0.453139540798
 11/28  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.555578195253,0.102471847934,0.453106347319
 11/28  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,0.453078252133,0.0,0.453078252133
 11/28  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.453091773988,0.0,0.453091773988
 11/28  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,0.0566830254335,0.0366830254335,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056756742,0.0,0.453056756742
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082447223,0.0,0.453082447223
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074634744,0.0,0.453074634744
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066803209,0.0,0.453066803209
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058963087,0.0,0.453058963087
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063192693,0.0,0.453063192693
 11/29  07:00:00,7.2482828122,2.18514425808,0.0101117421135,0.0,0.5500053624,2.2000214496,2.23432589588,2.21432589588,0.02
 11/29  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.02646546297,5.57335805435,0.453107408618
 11/29  09:00:00,12.0911841488,2.18514425808,0.00594336756538,0.0,4.9500482616,4.9500482616,0.673417038399,0.220278706251,0.453138332148
 11/29  10:00:00,12.0875173324,2.18514425808,0.00227655109637,0.0,4.9500482616,4.9500482616,0.453153727856,0.0,0.453153727856
 11/29  11:00:00,12.1150809873,2.18514425808,0.0298402060009,0.0,4.9500482616,4.9500482616,0.453154343437,0.0,0.453154343437
 11/29  12:00:00,12.2184219063,2.18514425808,0.133181124993,0.0,4.9500482616,4.9500482616,0.453168539222,0.0,0.453168539222
 11/29  13:00:00,11.704060199,2.18514425808,0.168824780138,0.0,4.9500482616,4.4000428992,0.45316657432,0.0,0.45316657432
 11/29  14:00:00,12.316478103,2.18514425808,0.231237321763,0.0,4.9500482616,4.9500482616,0.886347534142,0.0,0.886347534142
 11/29  15:00:00,12.2675897131,2.18514425808,0.182348931809,0.0,4.9500482616,4.9500482616,0.453147321793,0.0,0.453147321793
 11/29  16:00:00,12.1765215354,2.18514425808,0.0912807541475,0.0,4.9500482616,4.9500482616,0.453134791013,0.0,0.453134791013
 11/29  17:00:00,12.8575539299,2.18514425808,0.00464648197558,0.0,4.9500482616,4.9500482616,0.453160239997,0.0,0.453160239997
 11/29  18:00:00,9.99054696336,2.18514425808,0.00234908128071,0.0,2.750026812,2.750026812,0.894304958887,0.441185154087,0.4531198048
 11/29  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.27970600226,1.25970600226,0.02
 11/29  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.25373315232,1.8006361112,0.453097041119
 11/29  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.15165792399,2.69855174586,0.453106178121
 11/29  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.13017954998,3.67709576468,0.453083785298
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307477827,0.0,0.45307477827
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067017226,0.0,0.453067017226
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059273105,0.0,0.453059273105
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086845107,0.0,0.453086845107
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087579872,0.0,0.453087579872
 11/30  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,6.60627550296,6.15318376229,0.453091740673
 11/30  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.84930229828,8.82930229828,0.02
 11/30  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.94333150953,1.49021205349,0.453119456037
 11/30  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.896521267245,0.443371128227,0.453150139018
 11/30  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.549540251565,0.0963995940755,0.45314065749
 11/30  12:00:00,12.0866093724,2.18514425808,0.00136859114282,0.0,4.9500482616,4.9500482616,0.886329855771,0.0,0.886329855771
 11/30  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.453143037616,0.0,0.453143037616
 11/30  14:00:00,12.0951215959,2.18514425808,0.00988081461752,0.0,4.9500482616,4.9500482616,0.453143173582,0.0,0.453143173582
 11/30  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453142364174,0.0,0.453142364174
 11/30  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453132544484,0.0,0.453132544484
 11/30  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45315984544,0.0,0.45315984544
 11/30  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.827717965004,0.374590373192,0.453127591812
 11/30  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.656732328,1.20361502262,0.453117305382
 11/30  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.56985937214,2.11678048074,0.453078891393
 11/30  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.37401291146,3.35401291146,0.02
 11/30  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.2617584996,3.80868052852,0.453077971088
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073576305,0.0,0.453073576305
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065864869,0.0,0.453065864869
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058216941,0.0,0.453058216941
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085904772,0.0,0.453085904772
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078281494,0.0,0.453078281494
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.23869332031,2.18514425808,0.000522250227474,0.0,0.5500053624,2.2000214496,4.92270857861,4.4696211589,0.453087419711
 12/01  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.48806625424,6.03496309395,0.45310316029
 12/01  09:00:00,12.0901412628,2.18514425808,0.00490048154485,0.0,4.9500482616,4.9500482616,1.04376604649,0.590660929596,0.453105116892
 12/01  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.498216622678,0.0451022533788,0.453114369299
 12/01  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453126888754,0.0,0.453126888754
 12/01  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453172483087,0.0,0.453172483087
 12/01  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.476325168304,0.0231383101498,0.453186858155
 12/01  14:00:00,12.096112099,2.18514425808,0.0108713177033,0.0,4.9500482616,4.9500482616,0.453120699015,0.0,0.453120699015
 12/01  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45314839094,0.0,0.45314839094
 12/01  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453136911354,0.0,0.453136911354
 12/01  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453149274567,0.0,0.453149274567
 12/01  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.715854556177,0.262729194798,0.453125361379
 12/01  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.2714649631,0.818371462046,0.453093501057
 12/01  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.63801074265,1.18490232629,0.453108416361
 12/01  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,2.02484266866,1.5717620171,0.453080651559
 12/01  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.83998090169,1.81998090169,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080238046,0.0,0.453080238046
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072227394,0.0,0.453072227394
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064684448,0.0,0.453064684448
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057128304,0.0,0.453057128304
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084931629,0.0,0.453084931629
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091570349,0.0,0.453091570349
 12/02  07:00:00,7.24320408013,2.18514425808,0.00503301005129,0.0,0.5500053624,2.2000214496,2.81945375869,2.79945375869,0.02
 12/02  08:00:00,4.93517107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,3.52671027833,3.07362342821,0.453086850112
 12/02  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,1.57789738502,1.12478863308,0.453108751945
 12/02  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.786860584624,0.333759030654,0.45310155397
 12/02  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.119283537547,0.0992835375466,0.02
 12/02  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.453085319861,0.0,0.453085319861
 12/02  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.620228883063,0.16714811656,0.453080766502
 12/02  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.54346215549,0.0903533521167,0.453108803373
 12/02  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453074087869,0.0,0.453074087869
 12/02  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  17:00:00,5.70283773675,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453070937938,0.0,0.453070937938
 12/02  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.501708413577,0.0486183872948,0.453090026282
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056832477,0.0,0.453056832477
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060431941,0.0,0.453060431941
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073436086,0.0,0.453073436086
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061997947,0.0,0.453061997947
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084496178,0.0,0.453084496178
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071532996,0.0,0.453071532996
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058529851,0.0,0.453058529851
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092564564,0.0,0.453092564564
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078330743,0.0,0.453078330743
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065347243,0.0,0.453065347243
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089304373,0.0,0.453089304373
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084960923,0.0,0.453084960923
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090148999,0.0,0.453090148999
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092418672,0.0,0.453092418672
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077163981,0.0,0.453077163981
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081596011,0.0,0.453081596011
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084429994,0.0,0.453084429994
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074468567,0.0,0.453074468567
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069529189,0.0,0.453069529189
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057514478,0.0,0.453057514478
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086110067,0.0,0.453086110067
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078767251,0.0,0.453078767251
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071412638,0.0,0.453071412638
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.51901084397,5.06593096465,0.453079879318
 12/04  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.01415459413,7.56106605871,0.453088535421
 12/04  09:00:00,12.0886765237,2.18514425808,0.00343574244585,0.0,4.9500482616,4.9500482616,1.45911429472,1.00597511077,0.453139183946
 12/04  10:00:00,12.0871717082,2.18514425808,0.00193092687082,0.0,4.9500482616,4.9500482616,0.675032378476,0.221882153914,0.453150224562
 12/04  11:00:00,12.0867438774,2.18514425808,0.00150309609506,0.0,4.9500482616,4.9500482616,0.453144323471,0.0,0.453144323471
 12/04  12:00:00,12.0982902262,2.18514425808,0.0130494449002,0.0,4.9500482616,4.9500482616,0.453145657396,0.0,0.453145657396
 12/04  13:00:00,11.5582574243,2.18514425808,0.0230220054351,0.0,4.9500482616,4.4000428992,0.477349796369,0.0241947209892,0.453155075379
 12/04  14:00:00,12.1784162973,2.18514425808,0.0931755160069,0.0,4.9500482616,4.9500482616,0.453162079362,0.0,0.453162079362
 12/04  15:00:00,12.2005194148,2.18514425808,0.11527863354,0.0,4.9500482616,4.9500482616,0.453144826827,0.0,0.453144826827
 12/04  16:00:00,12.1640734843,2.18514425808,0.0788327030003,0.0,4.9500482616,4.9500482616,0.453127706863,0.0,0.453127706863
 12/04  17:00:00,12.8599738761,2.18514425808,0.00706642816446,0.0,4.9500482616,4.9500482616,0.453161380011,0.0,0.453161380011
 12/04  18:00:00,9.99166336346,2.18514425808,0.0034654813754,0.0,2.750026812,2.750026812,0.836389456713,0.383229093223,0.45316036349
 12/04  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.46468638861,1.01156636552,0.453120023091
 12/04  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.59444047428,2.14134653917,0.453093935116
 12/04  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.94821243935,3.49512733883,0.453085100525
 12/04  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.04629692406,4.59323748428,0.453059439777
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084611355,0.0,0.453084611355
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077354631,0.0,0.453077354631
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070090299,0.0,0.453070090299
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062817996,0.0,0.453062817996
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306598334,0.0,0.45306598334
 12/05  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,5.97666571586,5.95666571586,0.02
 12/05  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.2388296383,7.78574733626,0.453082302039
 12/05  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.75254943339,1.29941358013,0.453135853259
 12/05  10:00:00,12.0864329001,2.18514425808,0.00119211880979,0.0,4.9500482616,4.9500482616,0.983723626868,0.530570055599,0.45315357127
 12/05  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.686157269601,0.233010464848,0.453146804752
 12/05  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.54831995101,0.095162748544,0.453157202466
 12/05  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.20693584593,0.320579100952,0.886356744979
 12/05  14:00:00,12.1092768189,2.18514425808,0.024036037582,0.0,4.9500482616,4.9500482616,0.453170026506,0.0,0.453170026506
 12/05  15:00:00,12.0860720065,2.18514425808,0.000831225257986,0.0,4.9500482616,4.9500482616,0.453131580486,0.0,0.453131580486
 12/05  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453122281988,0.0,0.453122281988
 12/05  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.492484997322,0.0393180409406,0.453166956381
 12/05  18:00:00,9.98999223741,2.18514425808,0.00179435532825,0.0,2.750026812,2.750026812,1.74516406894,1.29204438742,0.453119681515
 12/05  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.31306703283,2.85998065684,0.453086375993
 12/05  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.18858051962,4.16858051962,0.02
 12/05  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.65708965422,5.20399594034,0.453093713881
 12/05  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.06603682352,5.61295037584,0.453086447682
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081483559,0.0,0.453081483559
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307426914,0.0,0.45307426914
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067092964,0.0,0.453067092964
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305990993,0.0,0.45305990993
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091178401,0.0,0.453091178401
 12/06  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.10552269116,8.65246018408,0.453062507078
 12/06  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.619241136,10.1661381025,0.453103033527
 12/06  09:00:00,12.0865541057,2.18514425808,0.00131332442218,0.0,4.9500482616,4.9500482616,2.61228373515,2.15914260471,0.453141130434
 12/06  10:00:00,12.0866068295,2.18514425808,0.00136604816798,0.0,4.9500482616,4.9500482616,1.50481227149,1.05165719499,0.453155076504
 12/06  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.09795851027,0.644807732428,0.453150777842
 12/06  12:00:00,12.1612038366,2.18514425808,0.0759630553394,0.0,4.9500482616,4.9500482616,0.909863200576,0.456703445346,0.45315975523
 12/06  13:00:00,11.6391684163,2.18514425808,0.103932997397,0.0,4.9500482616,4.4000428992,1.10898704509,0.655811135146,0.453175909947
 12/06  14:00:00,12.2426312839,2.18514425808,0.157390502643,0.0,4.9500482616,4.9500482616,0.709265540421,0.256084027927,0.453181512495
 12/06  15:00:00,12.2189073085,2.18514425808,0.133666527241,0.0,4.9500482616,4.9500482616,0.571545023585,0.118402410292,0.453142613293
 12/06  16:00:00,12.1423124607,2.18514425808,0.0570716794085,0.0,4.9500482616,4.9500482616,0.545423147443,0.0922882265218,0.453134920921
 12/06  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.673242282509,0.2200939654,0.453148317109
 12/06  18:00:00,9.99009365888,2.18514425808,0.00189577680211,0.0,2.750026812,2.750026812,2.495502098,2.04236750418,0.453134593823
 12/06  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.04551714218,4.59239647232,0.453120669864
 12/06  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.32518429348,5.87209177741,0.453092516075
 12/06  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.83409226719,7.38100638409,0.453085883105
 12/06  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.06620809744,8.04620809744,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087662496,0.0,0.453087662496
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078395469,0.0,0.453078395469
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071321105,0.0,0.453071321105
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064232415,0.0,0.453064232415
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057138579,0.0,0.453057138579
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062443958,0.0,0.453062443958
 12/07  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,11.5228902794,11.5028902794,0.02
 12/07  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,15.1355485416,14.6824565654,0.453091976173
 12/07  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.33619856131,4.88306023904,0.453138322267
 12/07  10:00:00,12.0870032361,2.18514425808,0.00176245484573,0.0,4.9500482616,4.9500482616,1.93603161991,1.48287488128,0.453156738627
 12/07  11:00:00,12.0860425187,2.18514425808,0.000801737409444,0.0,4.9500482616,4.9500482616,1.00500536192,0.551845924677,0.45315943724
 12/07  12:00:00,12.1265493099,2.18514425808,0.0413085286477,0.0,4.9500482616,4.9500482616,0.686273497943,0.233109707259,0.453163790684
 12/07  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.16910595999,0.282785046053,0.886320913938
 12/07  14:00:00,12.0982035927,2.18514425808,0.0129628114142,0.0,4.9500482616,4.9500482616,0.453134897626,0.0,0.453134897626
 12/07  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453125561216,0.0,0.453125561216
 12/07  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453144706113,0.0,0.453144706113
 12/07  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453155318808,0.0,0.453155318808
 12/07  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.30510373913,0.851991199434,0.453112539694
 12/07  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.44003094924,1.98692812931,0.453102819926
 12/07  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.75379432849,2.73379432849,0.02
 12/07  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.90522705412,3.45211808995,0.453108964169
 12/07  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.60309189184,4.14999687878,0.453095013056
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088477622,0.0,0.453088477622
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308146857,0.0,0.45308146857
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074481806,0.0,0.453074481806
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067486241,0.0,0.453067486241
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063507449,0.0,0.453063507449
 12/08  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,6.15061893661,5.6975471051,0.453071831514
 12/08  08:00:00,6.03518179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.70889499993,7.25579803728,0.453096962652
 12/08  09:00:00,12.0856513525,2.18514425808,0.000410571261407,0.0,4.9500482616,4.9500482616,1.27216057286,0.819018551678,0.453142021183
 12/08  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.538278056952,0.0851202694047,0.453157787548
 12/08  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453144950607,0.0,0.453144950607
 12/08  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453167804828,0.0,0.453167804828
 12/08  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.488114812093,0.0349622107209,0.453152601372
 12/08  14:00:00,12.0952237755,2.18514425808,0.00998299417176,0.0,4.9500482616,4.9500482616,0.453159527091,0.0,0.453159527091
 12/08  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453121746174,0.0,0.453121746174
 12/08  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453113279753,0.0,0.453113279753
 12/08  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453162047258,0.0,0.453162047258
 12/08  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.628107021839,0.174977709668,0.453129312171
 12/08  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.16258701514,0.709508383583,0.453078631557
 12/08  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.5487986767,1.09570293643,0.453095740276
 12/08  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.92701450862,1.47390104034,0.453113468283
 12/08  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,1.61233675917,1.59233675917,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070266113,0.0,0.453070266113
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306288977,0.0,0.45306288977
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055980611,0.0,0.453055980611
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084513345,0.0,0.453084513345
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077620047,0.0,0.453077620047
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085188354,0.0,0.453085188354
 12/09  07:00:00,7.23879345865,2.18514425808,0.000622388570878,0.0,0.5500053624,2.2000214496,3.53340958521,3.51340958521,0.02
 12/09  08:00:00,5.31900440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,6.01596490601,5.56286463378,0.453100272234
 12/09  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,3.45954982033,3.00644332606,0.453106494272
 12/09  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,2.08915737986,1.63605617328,0.453101206578
 12/09  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.497427199831,0.477427199831,0.02
 12/09  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,0.493258943876,0.0401471296152,0.453111814261
 12/09  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453107751501,0.0,0.453107751501
 12/09  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453113788231,0.0,0.453113788231
 12/09  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453080601411,0.0,0.453080601411
 12/09  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/09  17:00:00,5.70283773675,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,0.453078945099,0.0,0.453078945099
 12/09  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,0.453062533039,0.0,0.453062533039
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066848769,0.0,0.453066848769
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071329922,0.0,0.453071329922
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308546431,0.0,0.45308546431
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074470051,0.0,0.453074470051
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062823589,0.0,0.453062823589
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085033229,0.0,0.453085033229
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072576179,0.0,0.453072576179
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070709717,0.0,0.453070709717
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058963894,0.0,0.453058963894
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081202008,0.0,0.453081202008
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068775492,0.0,0.453068775492
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090660932,0.0,0.453090660932
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069889796,0.0,0.453069889796
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073710984,0.0,0.453073710984
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079223541,0.0,0.453079223541
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082698553,0.0,0.453082698553
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089100729,0.0,0.453089100729
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057688059,0.0,0.453057688059
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056593611,0.0,0.453056593611
