Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079833212,0.0,0.453079833212
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073743801,0.0,0.453073743801
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306701235,0.0,0.45306701235
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060275753,0.0,0.453060275753
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  07:00:00,7.24071777121,2.18514425808,0.00254670113056,0.0,0.5500053624,2.2000214496,1.67359544497,1.22050017087,0.453095274095
 12/11  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.58369959504,5.13058338275,0.453116212296
 12/11  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.849782569672,0.396670156303,0.453112413368
 12/11  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453124599382,0.0,0.453124599382
 12/11  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453141428424,0.0,0.453141428424
 12/11  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453122386883,0.0,0.453122386883
 12/11  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.509633518299,0.0565052477364,0.453128270563
 12/11  14:00:00,12.0959764884,2.18514425808,0.0107357071571,0.0,4.9500482616,4.9500482616,0.886293313825,0.0,0.886293313825
 12/11  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453127236354,0.0,0.453127236354
 12/11  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453119546503,0.0,0.453119546503
 12/11  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453167435652,0.0,0.453167435652
 12/11  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,1.44026771425,0.987152725693,0.453114988554
 12/11  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.64844275749,2.62844275749,0.02
 12/11  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.60887925635,3.15578217179,0.45309708456
 12/11  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.31373455865,3.8606265239,0.45310803475
 12/11  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.01001509586,4.55692630522,0.453088790639
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080806679,0.0,0.453080806679
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074146963,0.0,0.453074146963
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067502411,0.0,0.453067502411
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060852778,0.0,0.453060852778
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060639802,0.0,0.453060639802
 12/12  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,7.28461473519,6.831547314,0.453067421195
 12/12  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,9.57896486912,9.55896486912,0.02
 12/12  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.02498677341,3.57186878412,0.453117989289
 12/12  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.45551685693,2.00238433878,0.453132518145
 12/12  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.85400515615,0.967716762239,0.88628839391
 12/12  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.805878490027,0.352713359682,0.453165130346
 12/12  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.2987815947,0.845588705548,0.453192889149
 12/12  14:00:00,12.0881624617,2.18514425808,0.00292168043082,0.0,4.9500482616,4.9500482616,0.453129453405,0.0,0.453129453405
 12/12  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453148043295,0.0,0.453148043295
 12/12  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.45314364989,0.0,0.45314364989
 12/12  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.458093596493,0.00492375248919,0.453169844003
 12/12  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,2.70476730654,2.2516372965,0.45313001004
 12/12  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.46050409142,4.00740039993,0.453103691495
 12/12  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.99710311794,4.54402755602,0.453075561919
 12/12  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.69796758208,5.24487320087,0.453094381212
 12/12  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.65458077784,5.63458077784,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087039452,0.0,0.453087039452
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080294309,0.0,0.453080294309
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073757544,0.0,0.453073757544
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067198205,0.0,0.453067198205
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060634138,0.0,0.453060634138
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068649592,0.0,0.453068649592
 12/13  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.43218326749,9.41218326749,0.02
 12/13  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.1551761863,11.7020682713,0.453107915061
 12/13  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.13158475001,3.67843221863,0.453152531379
 12/13  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.56576055028,2.11261433344,0.453146216843
 12/13  11:00:00,12.0858041816,2.18514425808,0.000563400294402,0.0,4.9500482616,4.9500482616,2.28513632962,1.83198270194,0.453153627675
 12/13  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.92436093915,1.47119548905,0.453165450109
 12/13  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,2.61832977924,2.16515821258,0.453171566652
 12/13  14:00:00,12.088465086,2.18514425808,0.0032243046809,0.0,4.9500482616,4.9500482616,1.95890570342,1.07259330731,0.886312396115
 12/13  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.25463551635,0.801489702331,0.453145814022
 12/13  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.30495506862,0.851815896621,0.453139171997
 12/13  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.51572676798,1.06257369053,0.453153077458
 12/13  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,4.87070145012,4.41758834575,0.453113104374
 12/13  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.56740253662,7.1142985005,0.453104036118
 12/13  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.82558361045,7.80558361045,0.02
 12/13  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.92160369832,8.46849211583,0.453111582492
 12/13  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.1446131901,8.69155200132,0.453061188781
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057197949,0.0,0.453057197949
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086160975,0.0,0.453086160975
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079701304,0.0,0.453079701304
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073232722,0.0,0.453073232722
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306985168,0.0,0.45306985168
 12/14  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.0735176133,13.6204386365,0.453078976859
 12/14  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,15.7255330422,15.2724270526,0.453105989535
 12/14  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,6.27040255316,5.8172622349,0.453140318266
 12/14  10:00:00,12.0867552407,2.18514425808,0.00151445945548,0.0,4.9500482616,4.9500482616,3.22959916166,2.77644049306,0.453158668603
 12/14  11:00:00,12.0857810008,2.18514425808,0.000540219553839,0.0,4.9500482616,4.9500482616,2.65161245353,2.19846432809,0.45314812544
 12/14  12:00:00,12.0998667135,2.18514425808,0.0146259321727,0.0,4.9500482616,4.9500482616,1.87537900298,1.42220047033,0.453178532648
 12/14  13:00:00,11.5912559737,2.18514425808,0.0560205548143,0.0,4.9500482616,4.4000428992,1.8542791625,1.40110097185,0.453178190648
 12/14  14:00:00,12.2126400212,2.18514425808,0.127399239953,0.0,4.9500482616,4.9500482616,0.988709995473,0.535522620462,0.453187375012
 12/14  15:00:00,12.1628325612,2.18514425808,0.0775917798726,0.0,4.9500482616,4.9500482616,0.95308828568,0.499933648497,0.453154637183
 12/14  16:00:00,12.0905358399,2.18514425808,0.00529505860707,0.0,4.9500482616,4.9500482616,0.996157346992,0.543009835372,0.45314751162
 12/14  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.1417066542,0.688541845811,0.453164808386
 12/14  18:00:00,9.98922323691,2.18514425808,0.00102535482797,0.0,2.750026812,2.750026812,3.82352751598,3.37038520525,0.453142310732
 12/14  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.27156916151,5.81844985268,0.453119308833
 12/14  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.44652321138,6.99342991046,0.453093300915
 12/14  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.66709084464,8.21397962484,0.453111219806
 12/14  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.16858102737,8.14858102737,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309441821,0.0,0.45309441821
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069325564,0.0,0.453069325564
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062927625,0.0,0.453062927625
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056530475,0.0,0.453056530475
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085637727,0.0,0.453085637727
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092095754,0.0,0.453092095754
 12/15  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,11.2447699178,11.2247699178,0.02
 12/15  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,14.3394646074,13.886392308,0.453072299404
 12/15  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,5.79503565732,5.3419057731,0.453129884223
 12/15  10:00:00,12.0857305735,2.18514425808,0.000489792266983,0.0,4.9500482616,4.9500482616,2.41924448842,1.96608697055,0.453157517872
 12/15  11:00:00,12.0857220253,2.18514425808,0.000481244004294,0.0,4.9500482616,4.9500482616,1.58259692065,1.12944679751,0.453150123138
 12/15  12:00:00,12.0954431693,2.18514425808,0.0102023880164,0.0,4.9500482616,4.9500482616,0.937620524166,0.484454429336,0.45316609483
 12/15  13:00:00,11.6061980635,2.18514425808,0.0709626446327,0.0,4.9500482616,4.4000428992,1.42593235089,0.539554627228,0.886377723665
 12/15  14:00:00,12.2515944476,2.18514425808,0.166353666352,0.0,4.9500482616,4.9500482616,0.490721112887,0.0375966942302,0.453124418657
 12/15  15:00:00,12.2497199632,2.18514425808,0.164479181959,0.0,4.9500482616,4.9500482616,0.453131938753,0.0,0.453131938753
 12/15  16:00:00,12.1745026834,2.18514425808,0.0892619021607,0.0,4.9500482616,4.9500482616,0.453146197993,0.0,0.453146197993
 12/15  17:00:00,12.8565516189,2.18514425808,0.00364417091373,0.0,4.9500482616,4.9500482616,0.466704146427,0.0135413768856,0.453162769541
 12/15  18:00:00,9.99011485326,2.18514425808,0.00191697118175,0.0,2.750026812,2.750026812,2.0470837294,1.59396498459,0.453118744806
 12/15  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.58995998291,4.13685252975,0.453107453165
 12/15  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.07698058765,5.62388631874,0.453094268908
 12/15  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.68970803545,6.66970803545,0.02
 12/15  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.78976585122,7.33666937599,0.453096475237
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058011866,0.0,0.453058011866
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087101195,0.0,0.453087101195
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080810355,0.0,0.453080810355
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074509074,0.0,0.453074509074
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068201279,0.0,0.453068201279
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,12.0125650584,11.559486743,0.453078315336
 12/16  08:00:00,5.31900440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.9189237011,14.4658214945,0.45310220661
 12/16  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,8.79111967122,8.33801401484,0.453105656378
 12/16  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,4.70971381802,4.68971381802,0.02
 12/16  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,3.83660570885,3.38349086228,0.453114846566
 12/16  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,3.32024960784,2.86712172348,0.453127884358
 12/16  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.58083118621,3.12771095231,0.453120233901
 12/16  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.49774471392,3.04463185436,0.453112859563
 12/16  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.68480582219,3.66480582219,0.02
 12/16  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.54784183612,4.09474461085,0.453097225264
 12/16  17:00:00,5.70283773675,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.46514886426,5.01205128688,0.453097577379
 12/16  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,6.76263003846,6.30955914068,0.453070897778
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076158846,0.0,0.453076158846
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081464507,0.0,0.453081464507
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090329841,0.0,0.453090329841
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083542948,0.0,0.453083542948
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071122801,0.0,0.453071122801
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305909712,0.0,0.45305909712
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081863908,0.0,0.453081863908
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084675473,0.0,0.453084675473
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069504192,0.0,0.453069504192
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076239295,0.0,0.453076239295
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082104093,0.0,0.453082104093
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079403796,0.0,0.453079403796
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089927857,0.0,0.453089927857
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088060315,0.0,0.453088060315
 12/17  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076143967,0.0,0.453076143967
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530627762,0.0,0.4530627762
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085514914,0.0,0.453085514914
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080151475,0.0,0.453080151475
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073051085,0.0,0.453073051085
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063244438,0.0,0.453063244438
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057212573,0.0,0.453057212573
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086588413,0.0,0.453086588413
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308045656,0.0,0.45308045656
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,10.7284860916,10.2753940768,0.453092014766
 12/18  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.1235558867,9.67044346314,0.453112423597
 12/18  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.07156311156,2.61844103586,0.4531220757
 12/18  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.23751459963,0.784374122937,0.45314047669
 12/18  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.545441377848,0.0922799869548,0.453161390893
 12/18  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453149932315,0.0,0.453149932315
 12/18  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,0.473500266737,0.020333005483,0.453167261254
 12/18  14:00:00,12.1050668067,2.18514425808,0.0198260254609,0.0,4.9500482616,4.9500482616,0.580191944121,0.0,0.580191944121
 12/18  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.759175397754,0.0,0.759175397754
 12/18  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453126429675,0.0,0.453126429675
 12/18  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453149999309,0.0,0.453149999309
 12/18  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,0.919434593624,0.466336038502,0.453098555122
 12/18  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,1.79995346773,1.77995346773,0.02
 12/18  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.11051583419,2.65743326528,0.453082568918
 12/18  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,3.64884778704,3.19575253286,0.453095254179
 12/18  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.26609436264,4.81299674188,0.453097620759
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069879274,0.0,0.453069879274
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063788678,0.0,0.453063788678
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057716959,0.0,0.453057716959
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087177388,0.0,0.453087177388
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090099334,0.0,0.453090099334
 12/19  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.07998192876,8.62692221679,0.45305971197
 12/19  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.3389119572,10.3189119572,0.02
 12/19  09:00:00,12.0856438448,2.18514425808,0.000403063560531,0.0,4.9500482616,4.9500482616,2.6657425537,2.21263535484,0.453107198868
 12/19  10:00:00,12.0881426928,2.18514425808,0.00290191149143,0.0,4.9500482616,4.9500482616,1.43474315012,0.98159186799,0.453151282129
 12/19  11:00:00,12.0875143729,2.18514425808,0.0022735916194,0.0,4.9500482616,4.9500482616,1.40671478542,0.520422048867,0.886292736553
 12/19  12:00:00,12.1363555814,2.18514425808,0.051114800113,0.0,4.9500482616,4.9500482616,0.701907879723,0.248735465636,0.453172414087
 12/19  13:00:00,11.6391556894,2.18514425808,0.103920270535,0.0,4.9500482616,4.4000428992,0.764205047676,0.311036547742,0.453168499934
 12/19  14:00:00,12.2778656225,2.18514425808,0.192624841203,0.0,4.9500482616,4.9500482616,0.453143807856,0.0,0.453143807856
 12/19  15:00:00,12.2596729368,2.18514425808,0.174432155567,0.0,4.9500482616,4.9500482616,0.453110664265,0.0,0.453110664265
 12/19  16:00:00,12.1980472241,2.18514425808,0.112806442824,0.0,4.9500482616,4.9500482616,0.453135662176,0.0,0.453135662176
 12/19  17:00:00,12.8721857602,2.18514425808,0.0192783122048,0.0,4.9500482616,4.9500482616,0.461105674628,0.00794492409418,0.453160750534
 12/19  18:00:00,9.98972384003,2.18514425808,0.00152595794802,0.0,2.750026812,2.750026812,1.10211040886,0.648977306017,0.453133102841
 12/19  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,2.15929098831,1.7061820309,0.45310895741
 12/19  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,3.94070617245,3.4876005893,0.453105583154
 12/19  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.63103882516,5.17795830686,0.453080518299
 12/19  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,4.93012404374,4.91012404374,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083791429,0.0,0.453083791429
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307570517,0.0,0.45307570517
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069723731,0.0,0.453069723731
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063732765,0.0,0.453063732765
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057739608,0.0,0.453057739608
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064641517,0.0,0.453064641517
 12/20  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,6.86465310563,6.84465310563,0.02
 12/20  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.0274612029,9.57436444459,0.453096758272
 12/20  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.66837655821,2.21524281624,0.453133741971
 12/20  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.43960853991,0.986460161264,0.453148378648
 12/20  11:00:00,12.0862150137,2.18514425808,0.000974232367817,0.0,4.9500482616,4.9500482616,1.08185234701,0.628703629067,0.453148717941
 12/20  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.905693179651,0.452546562395,0.453146617256
 12/20  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.57827448121,0.691954114901,0.886320366306
 12/20  14:00:00,12.0894373632,2.18514425808,0.00419658190398,0.0,4.9500482616,4.9500482616,0.669746175605,0.216562533826,0.45318364178
 12/20  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.648245877408,0.195095533003,0.453150344405
 12/20  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.672378000915,0.219230955472,0.453147045443
 12/20  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.764233622456,0.31107708657,0.453156535886
 12/20  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,2.49098143315,2.03785026634,0.453131166812
 12/20  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.67859867423,4.22551903564,0.453079638585
 12/20  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.34380708188,4.89071467494,0.45309240694
 12/20  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,5.76381182659,5.74381182659,0.02
 12/20  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.50912809514,6.05603246234,0.453095632803
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057573155,0.0,0.453057573155
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087116348,0.0,0.453087116348
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081221094,0.0,0.453081221094
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075316685,0.0,0.453075316685
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069406654,0.0,0.453069406654
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.42933331493,8.97625316502,0.453080149912
 12/21  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,12.0053551104,11.552262281,0.453092829423
 12/21  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.47425560941,4.0211042996,0.453151309818
 12/21  10:00:00,12.0856089909,2.18514425808,0.000368209629531,0.0,4.9500482616,4.9500482616,2.2054992129,1.75234900102,0.453150211875
 12/21  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.76436799299,1.31123783836,0.453130154635
 12/21  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.51560501913,1.0624896077,0.45311541143
 12/21  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.91250938747,1.45938295553,0.45312643194
 12/21  14:00:00,12.0895268364,2.18514425808,0.00428605508875,0.0,4.9500482616,4.9500482616,1.47642898491,0.590123204284,0.886305780629
 12/21  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.85653082466,0.403391559356,0.453139265304
 12/21  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.875198488384,0.422062007304,0.45313648108
 12/21  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.994954543271,0.5417966867,0.453157856571
 12/21  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,3.98181932101,3.52873186509,0.453087455925
 12/21  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.99921087419,5.54612898433,0.453081889856
 12/21  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.27685934423,6.25685934423,0.02
 12/21  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.23103654273,6.77794510969,0.453091433042
 12/21  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.78508551525,7.33200548087,0.453080034374
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307481092,0.0,0.45307481092
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068947342,0.0,0.453068947342
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063109569,0.0,0.453063109569
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057270067,0.0,0.453057270067
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093762867,0.0,0.453093762867
 12/22  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,12.0952518843,11.642187218,0.453064666374
 12/22  08:00:00,6.41901512822,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,13.8926751837,13.4395816524,0.453093531328
 12/22  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,4.99600743938,4.54285204693,0.453155392447
 12/22  10:00:00,12.0864506311,2.18514425808,0.00120984985121,0.0,4.9500482616,4.9500482616,2.38680769827,1.93365492222,0.453152776053
 12/22  11:00:00,12.0864165797,2.18514425808,0.0011757984609,0.0,4.9500482616,4.9500482616,1.89055361624,1.43739269363,0.453160922604
 12/22  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.48016436178,1.02700701333,0.453157348447
 12/22  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.7649490294,1.31176511207,0.45318391733
 12/22  14:00:00,12.1291895784,2.18514425808,0.0439487971158,0.0,4.9500482616,4.9500482616,0.980503334203,0.527377384896,0.453125949307
 12/22  15:00:00,12.108228947,2.18514425808,0.0229881656954,0.0,4.9500482616,4.9500482616,0.864341227261,0.411223763618,0.453117463643
 12/22  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.836212845538,0.383078049171,0.453134796367
 12/22  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.943150845679,0.489990110295,0.453160735384
 12/22  18:00:00,9.98923314966,2.18514425808,0.00103526757729,0.0,2.750026812,2.750026812,3.18457842136,2.73142187719,0.453156544172
 12/22  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.10645528716,5.6533344418,0.453120845363
 12/22  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.8383713133,7.38527229748,0.453099015825
 12/22  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.39382836453,8.94073394574,0.453094418787
 12/22  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,9.86368312487,9.4106122184,0.453070906473
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061983199,0.0,0.453061983199
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305620683,0.0,0.45305620683
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086025367,0.0,0.453086025367
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308027739,0.0,0.45308027739
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085616882,0.0,0.453085616882
 12/23  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,12.8624025248,12.8424025248,0.02
 12/23  08:00:00,5.31900440342,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,14.9012436745,14.4481474488,0.453096225637
 12/23  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,10.5777940033,10.1246913312,0.453102672112
 12/23  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,8.00698096728,7.55386360523,0.453117362048
 12/23  11:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,6.34958732394,5.89647536351,0.453111960434
 12/23  12:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,4.76085364635,4.30774097899,0.453112667361
 12/23  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,5.30314622944,5.28314622944,0.02
 12/23  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.07849798354,5.62542321772,0.45307476582
 12/23  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.17919012802,5.72609502885,0.453095099175
 12/23  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.73232251834,6.27922351447,0.453099003872
 12/23  17:00:00,5.70283773675,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,6.76532875564,6.74532875564,0.02
 12/23  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,8.17649973153,7.72339888713,0.453100844396
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061061357,0.0,0.453061061357
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067134026,0.0,0.453067134026
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079249288,0.0,0.453079249288
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077144669,0.0,0.453077144669
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068418014,0.0,0.453068418014
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056795103,0.0,0.453056795103
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080063006,0.0,0.453080063006
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071676842,0.0,0.453071676842
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068674106,0.0,0.453068674106
 12/24  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305706212,0.0,0.45305706212
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080327947,0.0,0.453080327947
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307323357,0.0,0.45307323357
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073717484,0.0,0.453073717484
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086230723,0.0,0.453086230723
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307733592,0.0,0.45307733592
 12/24  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065754737,0.0,0.453065754737
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054148795,0.0,0.453054148795
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077437423,0.0,0.453077437423
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080925707,0.0,0.453080925707
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085090721,0.0,0.453085090721
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054592262,0.0,0.453054592262
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307794325,0.0,0.45307794325
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066420561,0.0,0.453066420561
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065929725,0.0,0.453065929725
 12/25  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055215573,0.0,0.453055215573
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079972376,0.0,0.453079972376
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086617945,0.0,0.453086617945
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090398442,0.0,0.453090398442
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071265258,0.0,0.453071265258
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076743062,0.0,0.453076743062
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083300485,0.0,0.453083300485
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308930771,0.0,0.45308930771
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076168865,0.0,0.453076168865
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064639041,0.0,0.453064639041
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065001669,0.0,0.453065001669
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053384943,0.0,0.453053384943
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084479445,0.0,0.453084479445
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078946289,0.0,0.453078946289
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073407425,0.0,0.453073407425
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,7.64489775907,7.19181162438,0.453086134689
 12/26  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,8.98566755406,8.53257872931,0.453088824748
 12/26  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,2.59889971098,2.1457626299,0.453137081082
 12/26  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.37045329873,0.917297746269,0.45315555246
 12/26  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.760696432856,0.307546774074,0.453149658781
 12/26  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.62278085739,0.169614407671,0.453166449719
 12/26  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.32508101519,0.4387305563,0.886350458894
 12/26  14:00:00,12.0916163954,2.18514425808,0.00637561412457,0.0,4.9500482616,4.9500482616,0.499460166085,0.0463155708643,0.453144595221
 12/26  15:00:00,12.0936298403,2.18514425808,0.0083890590166,0.0,4.9500482616,4.9500482616,0.453140978722,0.0,0.453140978722
 12/26  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.453140627805,0.0,0.453140627805
 12/26  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.494052564354,0.0408960606235,0.45315650373
 12/26  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,2.11704692354,1.66392041463,0.453126508914
 12/26  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.41282133695,3.9597228361,0.453098500857
 12/26  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.00897258043,4.98897258043,0.02
 12/26  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.33615753504,5.8830471009,0.45311043414
 12/26  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.6515277473,6.19845790049,0.453069846808
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068015148,0.0,0.453068015148
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062485898,0.0,0.453062485898
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057011262,0.0,0.453057011262
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087145054,0.0,0.453087145054
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081684965,0.0,0.453081684965
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,8.64127394797,8.18817961458,0.453094333392
 12/27  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.8411438633,10.3880270122,0.453116851072
 12/27  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.96413828211,3.51100830728,0.453129974831
 12/27  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.92017296865,1.46702086928,0.453152099369
 12/27  11:00:00,12.0870025054,2.18514425808,0.00176172407081,0.0,4.9500482616,4.9500482616,1.21282174019,0.759665189196,0.453156550993
 12/27  12:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.839308431403,0.386138368107,0.453170063296
 12/27  13:00:00,11.5352354189,2.18514425808,0.0,0.0,4.9500482616,4.4000428992,1.26984871175,0.816657882026,0.453190829722
 12/27  14:00:00,12.0906284726,2.18514425808,0.00538769134232,0.0,4.9500482616,4.9500482616,1.14491952023,0.258626944009,0.886292576223
 12/27  15:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.652296754916,0.199159596289,0.453137158627
 12/27  16:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.633439711955,0.180304506449,0.453135205506
 12/27  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,0.717816367359,0.264657185055,0.453159182303
 12/27  18:00:00,9.98819788208,2.18514425808,0.0,0.0,2.750026812,2.750026812,2.60249125957,2.14937441012,0.453116849453
 12/27  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.95517135876,4.50208546011,0.453085898645
 12/27  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.96192768309,4.94192768309,0.02
 12/27  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.06704605143,5.61394947172,0.453096579713
 12/27  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.29773296348,5.8446470103,0.453085953174
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308113424,0.0,0.45308113424
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075709645,0.0,0.453075709645
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070306897,0.0,0.453070306897
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064901245,0.0,0.453064901245
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062684463,0.0,0.453062684463
 12/28  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,8.59704112408,8.14396763877,0.453073485307
 12/28  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,10.5806060455,10.1275020865,0.453103958986
 12/28  09:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,3.79084476726,3.33771563681,0.453129130448
 12/28  10:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.81283535801,1.359682609,0.453152749009
 12/28  11:00:00,12.0852407813,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.36536258321,0.912214997398,0.453147585808
 12/28  12:00:00,12.0901992683,2.18514425808,0.00495848696802,0.0,4.9500482616,4.9500482616,1.03277321573,0.579595334839,0.453177880889
 12/28  13:00:00,11.5387077502,2.18514425808,0.00347233132847,0.0,4.9500482616,4.4000428992,1.42457401068,0.971404124354,0.453169886329
 12/28  14:00:00,12.1467629483,2.18514425808,0.0615221669708,0.0,4.9500482616,4.9500482616,0.829306039983,0.3761545109,0.453151529083
 12/28  15:00:00,12.1323739952,2.18514425808,0.0471332139151,0.0,4.9500482616,4.9500482616,0.76419645816,0.311051139061,0.453145319099
 12/28  16:00:00,12.0895241941,2.18514425808,0.00428341285284,0.0,4.9500482616,4.9500482616,0.728795849493,0.27565916359,0.453136685903
 12/28  17:00:00,12.8529074479,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.24494975584,0.358650842888,0.886298912954
 12/28  18:00:00,9.99045251225,2.18514425808,0.00225463016342,0.0,2.750026812,2.750026812,2.63735064106,2.18423817929,0.453112461768
 12/28  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,4.52837536664,4.50837536664,0.02
 12/28  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,5.82308755978,5.36997540661,0.453112153169
 12/28  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,6.47914624944,6.02605940224,0.4530868472
 12/28  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.05531377343,6.60224353937,0.453070234064
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063664979,0.0,0.453063664979
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058307189,0.0,0.453058307189
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088581714,0.0,0.453088581714
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308325911,0.0,0.45308325911
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087112666,0.0,0.453087112666
 12/29  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,10.3875064342,9.93444879129,0.453057642885
 12/29  08:00:00,6.80284846155,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,11.9644125253,11.9444125253,0.02
 12/29  09:00:00,12.0856277543,2.18514425808,0.000386973012289,0.0,4.9500482616,4.9500482616,3.90245326594,3.44934528277,0.453107983161
 12/29  10:00:00,12.0875609685,2.18514425808,0.00232018719177,0.0,4.9500482616,4.9500482616,2.10619440386,1.65303799774,0.453156406115
 12/29  11:00:00,12.0869854317,2.18514425808,0.00174465044177,0.0,4.9500482616,4.9500482616,2.05081744122,1.16449251201,0.886324929217
 12/29  12:00:00,12.1301033417,2.18514425808,0.0448625604545,0.0,4.9500482616,4.9500482616,1.24817796717,0.795009276922,0.453168690252
 12/29  13:00:00,11.6153595841,2.18514425808,0.080124165243,0.0,4.9500482616,4.4000428992,1.51399147142,1.06080076188,0.453190709539
 12/29  14:00:00,12.2195765031,2.18514425808,0.134335721838,0.0,4.9500482616,4.9500482616,0.970234044889,0.517064097351,0.453169947539
 12/29  15:00:00,12.1883925167,2.18514425808,0.103151735444,0.0,4.9500482616,4.9500482616,0.898569601843,0.445426937387,0.453142664456
 12/29  16:00:00,12.1185334092,2.18514425808,0.0332926279424,0.0,4.9500482616,4.9500482616,0.860270183191,0.407129423455,0.453140759736
 12/29  17:00:00,12.4690741146,2.18514425808,0.0,0.0,4.9500482616,4.9500482616,1.00348124887,0.550316952744,0.453164296127
 12/29  18:00:00,9.98940677997,2.18514425808,0.00120889789031,0.0,2.750026812,2.750026812,3.36652417121,2.91337795604,0.453146215178
 12/29  19:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,6.38351529257,5.93041012468,0.453105167895
 12/29  20:00:00,8.33818179488,2.18514425808,0.0,0.0,1.6500160872,2.2000214496,7.34555826893,6.89245182109,0.453106447835
 12/29  21:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,7.79198343544,7.3389016627,0.453081772739
 12/29  22:00:00,7.78817643248,2.18514425808,0.0,0.0,1.1000107248,2.2000214496,8.31446782256,7.86140854388,0.453059278684
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086528236,0.0,0.453086528236
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081266528,0.0,0.453081266528
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076002854,0.0,0.453076002854
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070731971,0.0,0.453070731971
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076696925,0.0,0.453076696925
 12/30  07:00:00,7.23817107008,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,9.00218301837,8.98218301837,0.02
 12/30  08:00:00,5.70283773675,2.18514425808,0.0,0.0,0.5500053624,2.2000214496,11.990644558,11.5375564697,0.453088088267
 12/30  09:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,9.48853813803,9.03544411224,0.453094025791
 12/30  10:00:00,6.58518715728,2.18514425808,0.0,0.0,1.6500160872,2.750026812,6.55882384782,6.10569982502,0.453124022799
 12/30  11:00:00,6.58782325843,2.18514425808,0.00263610114905,0.0,1.6500160872,2.750026812,5.28645045294,4.83334252316,0.453107929783
 12/30  12:00:00,6.58558861457,2.18514425808,0.000401457290675,0.0,1.6500160872,2.750026812,4.41390517201,3.960794671,0.453110501015
 12/30  13:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.40703569839,4.38703569839,0.02
 12/30  14:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.51148870325,4.05836905886,0.453119644384
 12/30  15:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.98118958557,3.52809242923,0.45309715634
 12/30  16:00:00,4.93517107008,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,3.81537142475,3.3622701178,0.453101306954
 12/30  17:00:00,5.31900440342,2.18514425808,0.0,0.0,0.8250080436,1.9250187684,4.03914854461,4.01914854461,0.02
 12/30  18:00:00,6.41316302648,2.18514425808,0.0,0.0,0.2750026812,1.6500160872,6.12456658536,5.671462613,0.453103972367
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064610424,0.0,0.453064610424
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071364411,0.0,0.453071364411
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308427448,0.0,0.45308427448
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082670102,0.0,0.453082670102
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074373881,0.0,0.453074373881
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063146552,0.0,0.453063146552
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086795446,0.0,0.453086795446
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078882076,0.0,0.453078882076
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076380447,0.0,0.453076380447
 12/31  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084066382,0.0,0.453084066382
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082075305,0.0,0.453082075305
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083510972,0.0,0.453083510972
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083356285,0.0,0.453083356285
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080782412,0.0,0.453080782412
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089746826,0.0,0.453089746826
 12/31  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078641838,0.0,0.453078641838
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065742251,0.0,0.453065742251
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054541152,0.0,0.453054541152
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093605447,0.0,0.453093605447
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079085394,0.0,0.453079085394
